ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 00:00,2,0.000,ALERT,213.74,299.37,59.985,1564372804,"201051344000579","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1402953.9,1402953.9,9865,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372806,705146.00
07/29/2019 00:00,2,0.000,ALERT,213.96,298.47,60.001,1564372804,"201051344001025","174011545737251",0.00,20.00,0,295.16,300.87,0.0,0.0,0.000,1388265.7,1388265.7,9861,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372808,705147.00
07/29/2019 00:00,2,0.000,ALERT,214.19,299.07,60.043,1564372804,"201051344001093","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1369948.7,1369948.7,9888,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372810,705148.00
07/29/2019 00:00,2,0.000,ALERT,213.74,299.07,59.980,1564372804,"201051344000458","174011545737251",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9852,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372812,705149.00
07/29/2019 00:00,2,0.000,ALERT,213.96,299.67,60.006,1564372804,"201051344000890","174011545737251",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,1385212.4,1385212.4,9866,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372813,705150.00
07/29/2019 00:00,2,0.000,ALERT,213.74,298.77,60.001,1564372804,"201051344000988","174011545737251",0.00,20.70,0,293.66,299.97,0.0,0.0,0.000,1049783.0,1049783.0,9862,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372815,705151.00
07/29/2019 00:00,2,0.000,ALERT,214.64,299.97,60.006,1564372804,"201051344000582","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1362299.6,1362299.6,9856,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372817,705152.00
07/29/2019 00:00,2,0.000,ALERT,213.74,299.37,60.006,1564372804,"201051344000868","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1370310.1,1370310.1,9851,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372819,705153.00
07/29/2019 00:00,2,0.000,ALERT,214.41,299.37,60.006,1564372804,"201051344000576","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1386269.2,1386269.2,9880,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564372821,705154.00
07/29/2019 00:00,2,0.000,ALERT,213.74,298.47,60.006,1564372804,"201051344001158","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1363757.0,1363757.0,9853,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372822,705155.00
07/29/2019 00:00,2,0.000,ALERT,214.19,298.47,60.006,1564372804,"201051344000917","174011545737251",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,1379526.6,1379526.6,9888,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372824,705156.00
07/29/2019 00:00,2,0.000,ALERT,214.19,298.47,60.006,1564372804,"201051344000417","174011545737251",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9888,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372826,705157.00
07/29/2019 00:00,2,0.000,ALERT,214.41,298.77,59.969,1564372804,"201051344000685","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1385469.9,1385469.9,9871,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372828,705158.00
07/29/2019 00:00,2,0.000,ALERT,214.19,298.17,60.017,1564372804,"201051344000651","174011545737251",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,1379985.4,1379985.4,9861,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372830,705159.00
07/29/2019 00:00,2,0.000,ALERT,213.74,299.67,60.006,1564372804,"201051344000594","174011545737251",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,1389795.2,1389795.2,9862,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372832,705160.00
07/29/2019 00:00,2,0.000,ALERT,213.96,298.47,60.012,1564372804,"201051344000469","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,1370066.6,1370066.6,9870,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372834,705161.00
07/29/2019 00:00,2,0.000,ALERT,214.19,299.37,60.017,1564372804,"201051344000585","174011545737251",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,1395728.7,1395728.7,9857,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372835,705162.00
07/29/2019 00:00,2,0.000,ALERT,214.41,298.77,60.012,1564372804,"201051344000853","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1392782.9,1392782.9,9867,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372837,705163.00
07/29/2019 00:00,2,0.000,ALERT,214.64,299.67,60.017,1564372804,"201051344001145","174011545737251",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,1394346.4,1394346.4,9889,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372839,705164.00
07/29/2019 00:00,2,0.000,ALERT,214.19,299.07,59.990,1564372804,"201051344000438","174011545737251",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1387865.1,1387865.1,9862,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372841,705165.00
07/29/2019 00:00,2,0.000,ALERT,213.96,299.37,59.996,1564372804,"201051344001135","174011545737251",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,1375569.1,1375569.1,9855,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372843,705166.00
07/29/2019 00:00,2,0.000,ALERT,213.96,299.37,60.006,1564372804,"201051344000983","174011545737251",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,1391039.8,1391039.8,9859,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372845,705167.00
07/29/2019 00:00,2,0.000,ALERT,214.19,298.77,60.006,1564372804,"201051344001203","174011545737251",0.00,20.70,0,295.76,302.07,0.0,0.0,0.000,1383673.6,1383673.6,9876,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564372846,705168.00
07/29/2019 00:00,2,0.000,ALERT,214.19,299.37,59.980,1564372804,"201051344001230","174011545737251",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,1378064.5,1378064.5,9902,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372848,705169.00
07/29/2019 00:00,2,0.000,ALERT,213.74,299.07,60.012,1564372804,"201051344000646","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1372082.8,1372082.8,9876,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372850,705170.00
07/29/2019 00:00,2,0.000,ALERT,214.19,298.77,60.001,1564372804,"201051344000867","174011545737251",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,1368215.7,1368215.7,9869,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372852,705171.00
07/29/2019 00:00,2,0.000,ALERT,214.41,298.47,59.990,1564372804,"201051344000633","174011545737251",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1364949.3,1364949.3,9878,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564372854,705172.00
07/29/2019 00:00,2,0.000,ALERT,213.74,299.07,60.012,1564372804,"201051344000955","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1392830.8,1392830.8,9872,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372856,705173.00
07/29/2019 00:00,2,0.000,ALERT,213.96,298.47,59.975,1564372804,"201051344000648","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1378497.6,1378497.6,9857,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372857,705174.00
07/29/2019 00:00,2,0.000,ALERT,214.41,298.77,60.022,1564372804,"201051344000645","174011545737251",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1384275.6,1384275.6,9863,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564372859,705175.00
07/29/2019 00:00,2,0.000,ALERT,213.96,299.67,60.022,1564372804,"201051344000569","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1401502.1,1401502.1,9860,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564372861,705176.00
07/29/2019 00:00,2,0.000,ALERT,214.19,298.47,60.022,1564372804,"179051228000119","174011545737251",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,187500.8,187500.8,9954,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564372863,705177.00
07/29/2019 00:15,2,0.000,ALERT,211.93,298.17,60.012,1564373704,"201051344000579","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1402953.9,1402953.9,9867,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373706,705178.00
07/29/2019 00:15,2,0.000,ALERT,212.38,296.66,60.054,1564373704,"201051344001025","174011545737251",0.00,20.00,0,296.06,302.68,0.0,0.0,0.000,1388265.7,1388265.7,9863,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373708,705179.00
07/29/2019 00:15,2,0.000,ALERT,212.61,297.26,60.012,1564373704,"201051344001093","174011545737251",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,1369948.7,1369948.7,9890,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373710,705180.00
07/29/2019 00:15,2,0.000,ALERT,211.93,297.87,60.012,1564373704,"201051344000458","174011545737251",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,1383473.5,1383473.5,9854,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373712,705181.00
07/29/2019 00:15,2,0.000,ALERT,212.16,297.57,60.006,1564373704,"201051344000890","174011545737251",0.00,21.00,0,296.96,303.28,0.0,0.0,0.000,1385212.4,1385212.4,9868,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373714,705182.00
07/29/2019 00:15,2,0.000,ALERT,211.93,297.87,60.006,1564373704,"201051344000988","174011545737251",0.00,20.70,0,293.96,300.27,0.0,0.0,0.000,1049783.0,1049783.0,9864,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373716,705183.00
07/29/2019 00:15,2,0.000,ALERT,212.83,298.17,60.001,1564373704,"201051344000582","174011545737251",0.00,20.70,0,296.96,302.68,0.0,0.0,0.000,1362299.6,1362299.6,9858,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373717,705184.00
07/29/2019 00:15,2,0.000,ALERT,211.93,298.47,60.001,1564373704,"201051344000868","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1370310.1,1370310.1,9853,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373719,705185.00
07/29/2019 00:15,2,0.000,ALERT,212.61,298.17,60.006,1564373704,"201051344000576","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1386269.2,1386269.2,9882,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373721,705186.00
07/29/2019 00:15,2,0.000,ALERT,212.16,297.57,59.996,1564373704,"201051344001158","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1363757.0,1363757.0,9855,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373723,705187.00
07/29/2019 00:15,2,0.000,ALERT,212.38,296.66,60.006,1564373704,"201051344000917","174011545737251",0.00,21.50,0,295.16,301.17,0.0,0.0,0.000,1379526.6,1379526.6,9890,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373725,705188.00
07/29/2019 00:15,2,0.000,ALERT,212.61,296.66,60.006,1564373704,"201051344000417","174011545737251",0.00,21.00,0,295.76,301.47,0.0,0.0,0.000,1089262.1,1089262.1,9890,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373727,705189.00
07/29/2019 00:15,2,0.000,ALERT,212.83,297.26,60.012,1564373704,"201051344000685","174011545737251",0.00,21.00,0,296.36,302.37,0.0,0.0,0.000,1385469.9,1385469.9,9873,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373729,705190.00
07/29/2019 00:15,2,0.000,ALERT,212.61,296.36,60.001,1564373704,"201051344000651","174011545737251",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,1379985.4,1379985.4,9863,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373731,705191.00
07/29/2019 00:15,2,0.000,ALERT,211.93,298.77,59.964,1564373704,"201051344000594","174011545737251",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,1389795.2,1389795.2,9864,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373732,705192.00
07/29/2019 00:15,2,0.000,ALERT,212.16,297.57,60.006,1564373704,"201051344000469","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1370066.6,1370066.6,9872,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373734,705193.00
07/29/2019 00:15,2,0.000,ALERT,212.83,297.26,60.001,1564373704,"201051344000585","174011545737251",0.00,21.00,0,295.76,301.77,0.0,0.0,0.000,1395728.7,1395728.7,9859,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373736,705194.00
07/29/2019 00:15,2,0.000,ALERT,212.83,297.87,60.022,1564373704,"201051344000853","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1392782.9,1392782.9,9869,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373738,705195.00
07/29/2019 00:15,2,0.000,ALERT,212.83,297.57,60.006,1564373704,"201051344001145","174011545737251",0.00,20.70,0,296.96,303.28,0.0,0.0,0.000,1394346.4,1394346.4,9891,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373740,705196.00
07/29/2019 00:15,2,0.000,ALERT,212.61,297.26,60.006,1564373704,"201051344000438","174011545737251",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,1387865.1,1387865.1,9864,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373742,705197.00
07/29/2019 00:15,2,0.000,ALERT,212.38,297.57,60.001,1564373704,"201051344001135","174011545737251",0.00,20.70,0,296.36,302.68,0.0,0.0,0.000,1375569.1,1375569.1,9857,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373743,705198.00
07/29/2019 00:15,2,0.000,ALERT,212.38,298.47,60.006,1564373704,"201051344000983","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1391039.8,1391039.8,9861,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373745,705199.00
07/29/2019 00:15,2,0.000,ALERT,212.83,297.26,59.975,1564373704,"201051344001203","174011545737251",0.00,20.70,0,296.36,303.88,0.0,0.0,0.000,1383673.6,1383673.6,9878,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373747,705200.00
07/29/2019 00:15,2,0.000,ALERT,212.61,297.87,59.985,1564373704,"201051344001230","174011545737251",0.00,20.70,0,296.36,302.37,0.0,0.0,0.000,1378064.5,1378064.5,9904,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373749,705201.00
07/29/2019 00:15,2,0.000,ALERT,212.16,297.26,60.043,1564373704,"201051344000646","174011545737251",0.00,20.70,0,295.46,301.47,0.0,0.0,0.000,1372082.8,1372082.8,9878,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373751,705202.00
07/29/2019 00:15,2,0.000,ALERT,212.61,298.17,59.990,1564373704,"201051344000867","174011545737251",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,1368215.7,1368215.7,9871,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373752,705203.00
07/29/2019 00:15,2,0.000,ALERT,212.83,297.57,59.980,1564373704,"201051344000633","174011545737251",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,1364949.3,1364949.3,9880,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373754,705204.00
07/29/2019 00:15,2,0.000,ALERT,212.38,297.57,60.001,1564373704,"201051344000955","174011545737251",0.00,21.00,0,296.36,302.07,0.0,0.0,0.000,1392830.8,1392830.8,9874,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373756,705205.00
07/29/2019 00:15,2,0.000,ALERT,212.61,297.57,59.996,1564373704,"201051344000648","174011545737251",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,1378497.6,1378497.6,9859,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373758,705206.00
07/29/2019 00:15,2,0.000,ALERT,212.83,298.17,60.022,1564373704,"201051344000645","174011545737251",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,1384275.6,1384275.6,9865,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564373760,705207.00
07/29/2019 00:15,2,0.000,ALERT,212.38,298.77,60.001,1564373704,"201051344000569","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1401502.1,1401502.1,9862,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564373761,705208.00
07/29/2019 00:15,2,0.000,ALERT,212.61,297.57,59.990,1564373704,"179051228000119","174011545737251",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,187500.8,187500.8,9956,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564373763,705209.00
07/29/2019 00:30,2,0.000,ALERT,212.61,297.87,60.001,1564374604,"201051344000579","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1402953.9,1402953.9,9869,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374606,705210.00
07/29/2019 00:30,2,0.000,ALERT,213.29,296.96,60.001,1564374604,"201051344001025","174011545737251",0.00,20.00,0,294.56,300.87,0.0,0.0,0.000,1388265.7,1388265.7,9865,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374608,705211.00
07/29/2019 00:30,2,0.000,ALERT,213.29,297.26,60.006,1564374604,"201051344001093","174011545737251",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,1369948.7,1369948.7,9892,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564374610,705212.00
07/29/2019 00:30,2,0.000,ALERT,212.61,297.57,60.001,1564374604,"201051344000458","174011545737251",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,1383473.5,1383473.5,9856,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374612,705213.00
07/29/2019 00:30,2,0.000,ALERT,213.29,297.87,60.006,1564374604,"201051344000890","174011545737251",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,1385212.4,1385212.4,9870,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564374613,705214.00
07/29/2019 00:30,2,0.000,ALERT,212.61,297.26,60.006,1564374604,"201051344000988","174011545737251",0.00,20.70,0,293.36,299.37,0.0,0.0,0.000,1049783.0,1049783.0,9866,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374615,705215.00
07/29/2019 00:30,2,0.000,ALERT,213.74,298.47,59.990,1564374604,"201051344000582","174011545737251",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1362299.6,1362299.6,9860,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374617,705216.00
07/29/2019 00:30,2,0.000,ALERT,212.61,297.87,60.001,1564374604,"201051344000868","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1370310.1,1370310.1,9855,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374619,705217.00
07/29/2019 00:30,2,0.000,ALERT,213.06,297.87,60.038,1564374604,"201051344000576","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1386269.2,1386269.2,9884,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374621,705218.00
07/29/2019 00:30,2,0.000,ALERT,212.61,296.96,59.996,1564374604,"201051344001158","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1363757.0,1363757.0,9857,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374623,705219.00
07/29/2019 00:30,2,0.000,ALERT,213.51,297.26,59.996,1564374604,"201051344000917","174011545737251",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,1379526.6,1379526.6,9892,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564374625,705220.00
07/29/2019 00:30,2,0.000,ALERT,213.51,296.96,60.033,1564374604,"201051344000417","174011545737251",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9892,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564374627,705221.00
07/29/2019 00:30,2,0.000,ALERT,213.51,297.26,59.964,1564374604,"201051344000685","174011545737251",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,1385469.9,1385469.9,9875,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374629,705222.00
07/29/2019 00:30,2,0.000,ALERT,213.51,296.96,59.990,1564374604,"201051344000651","174011545737251",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,1379985.4,1379985.4,9865,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374630,705223.00
07/29/2019 00:30,2,0.000,ALERT,212.61,297.87,60.001,1564374604,"201051344000594","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1389795.2,1389795.2,9866,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374632,705224.00
07/29/2019 00:30,2,0.000,ALERT,212.61,296.96,59.996,1564374604,"201051344000469","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1370066.6,1370066.6,9874,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564374634,705225.00
07/29/2019 00:30,2,0.000,ALERT,213.51,297.26,60.028,1564374604,"201051344000585","174011545737251",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,1395728.7,1395728.7,9861,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374636,705226.00
07/29/2019 00:30,2,0.000,ALERT,213.29,297.26,60.033,1564374604,"201051344000853","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1392782.9,1392782.9,9871,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374638,705227.00
07/29/2019 00:30,2,0.000,ALERT,213.74,297.57,60.006,1564374604,"201051344001145","174011545737251",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1394346.4,1394346.4,9893,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374640,705228.00
07/29/2019 00:30,2,0.000,ALERT,213.51,297.26,59.996,1564374604,"201051344000438","174011545737251",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,1387865.1,1387865.1,9866,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374641,705229.00
07/29/2019 00:30,2,0.000,ALERT,213.06,297.26,60.006,1564374604,"201051344001135","174011545737251",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,1375569.1,1375569.1,9859,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374643,705230.00
07/29/2019 00:30,2,0.000,ALERT,212.61,297.57,60.001,1564374604,"201051344000983","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1391039.8,1391039.8,9863,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374645,705231.00
07/29/2019 00:30,2,0.000,ALERT,213.29,296.96,60.006,1564374604,"201051344001203","174011545737251",0.00,20.30,0,295.16,301.77,0.0,0.0,0.000,1383673.6,1383673.6,9880,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374647,705232.00
07/29/2019 00:30,2,0.000,ALERT,213.29,297.87,60.006,1564374604,"201051344001230","174011545737251",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,1378064.5,1378064.5,9906,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564374649,705233.00
07/29/2019 00:30,2,0.000,ALERT,212.83,296.96,60.006,1564374604,"201051344000646","174011545737251",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,1372082.8,1372082.8,9880,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374650,705234.00
07/29/2019 00:30,2,0.000,ALERT,213.06,297.26,60.012,1564374604,"201051344000867","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1368215.7,1368215.7,9873,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374652,705235.00
07/29/2019 00:30,2,0.000,ALERT,213.29,296.96,60.043,1564374604,"201051344000633","174011545737251",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,1364949.3,1364949.3,9882,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564374654,705236.00
07/29/2019 00:30,2,0.000,ALERT,213.06,297.57,60.012,1564374604,"201051344000955","174011545737251",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1392830.8,1392830.8,9876,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374656,705237.00
07/29/2019 00:30,2,0.000,ALERT,212.83,296.66,60.006,1564374604,"201051344000648","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1378497.6,1378497.6,9861,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374658,705238.00
07/29/2019 00:30,2,0.000,ALERT,213.06,297.26,60.028,1564374604,"201051344000645","174011545737251",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,1384275.6,1384275.6,9867,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564374659,705239.00
07/29/2019 00:30,2,0.000,ALERT,212.83,297.87,60.012,1564374604,"201051344000569","174011545737251",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,1401502.1,1401502.1,9864,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564374661,705240.00
07/29/2019 00:30,2,0.000,ALERT,212.83,296.66,60.012,1564374604,"179051228000119","174011545737251",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,187500.8,187500.8,9958,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564374663,705241.00
07/29/2019 00:45,2,0.000,ALERT,212.83,298.47,60.017,1564375505,"201051344000579","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1402953.9,1402953.9,9871,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375507,705242.00
07/29/2019 00:45,2,0.000,ALERT,213.51,297.26,60.017,1564375505,"201051344001025","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1388265.7,1388265.7,9867,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375509,705243.00
07/29/2019 00:45,2,0.000,ALERT,213.74,297.87,60.006,1564375505,"201051344001093","174011545737251",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,1369948.7,1369948.7,9894,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375510,705244.00
07/29/2019 00:45,2,0.000,ALERT,212.83,297.57,60.006,1564375505,"201051344000458","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1383473.5,1383473.5,9858,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375512,705245.00
07/29/2019 00:45,2,0.000,ALERT,213.51,298.17,60.012,1564375505,"201051344000890","174011545737251",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,1385212.4,1385212.4,9872,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375514,705246.00
07/29/2019 00:45,2,0.000,ALERT,212.83,297.57,60.012,1564375505,"201051344000988","174011545737251",0.00,20.70,0,293.06,299.07,0.0,0.0,0.000,1049783.0,1049783.0,9868,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564375516,705247.00
07/29/2019 00:45,2,0.000,ALERT,214.19,298.77,60.028,1564375505,"201051344000582","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1362299.6,1362299.6,9862,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375518,705248.00
07/29/2019 00:45,2,0.000,ALERT,212.83,298.47,60.022,1564375505,"201051344000868","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1370310.1,1370310.1,9857,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375519,705249.00
07/29/2019 00:45,2,0.000,ALERT,213.29,298.17,60.012,1564375505,"201051344000576","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1386269.2,1386269.2,9886,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375521,705250.00
07/29/2019 00:45,2,0.000,ALERT,212.83,297.57,60.059,1564375505,"201051344001158","174011545737251",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,1363757.0,1363757.0,9859,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564375523,705251.00
07/29/2019 00:45,2,0.000,ALERT,213.74,297.57,60.012,1564375505,"201051344000917","174011545737251",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,1379526.6,1379526.6,9894,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375525,705252.00
07/29/2019 00:45,2,0.000,ALERT,213.51,296.96,60.033,1564375505,"201051344000417","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1089262.1,1089262.1,9894,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375527,705253.00
07/29/2019 00:45,2,0.000,ALERT,213.74,297.57,60.033,1564375505,"201051344000685","174011545737251",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,1385469.9,1385469.9,9877,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375529,705254.00
07/29/2019 00:45,2,0.000,ALERT,213.51,296.96,60.017,1564375505,"201051344000651","174011545737251",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,1379985.4,1379985.4,9867,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375531,705255.00
07/29/2019 00:45,2,0.000,ALERT,212.38,297.87,60.033,1564375505,"201051344000594","174011545737251",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,1389795.2,1389795.2,9868,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375533,705256.00
07/29/2019 00:45,2,0.000,ALERT,212.61,296.96,59.990,1564375505,"201051344000469","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1370066.6,1370066.6,9876,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375535,705257.00
07/29/2019 00:45,2,0.000,ALERT,213.74,297.87,60.017,1564375505,"201051344000585","174011545737251",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,1395728.7,1395728.7,9863,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375536,705258.00
07/29/2019 00:45,2,0.000,ALERT,213.29,297.26,60.022,1564375505,"201051344000853","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1392782.9,1392782.9,9873,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375538,705259.00
07/29/2019 00:45,2,0.000,ALERT,213.96,298.17,59.996,1564375505,"201051344001145","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1394346.4,1394346.4,9895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375540,705260.00
07/29/2019 00:45,2,0.000,ALERT,213.51,297.57,60.012,1564375505,"201051344000438","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1387865.1,1387865.1,9868,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564375542,705261.00
07/29/2019 00:45,2,0.000,ALERT,213.29,297.57,60.017,1564375505,"201051344001135","174011545737251",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,1375569.1,1375569.1,9861,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564375544,705262.00
07/29/2019 00:45,2,0.000,ALERT,212.61,297.57,60.017,1564375505,"201051344000983","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1391039.8,1391039.8,9865,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564375546,705263.00
07/29/2019 00:45,2,0.000,ALERT,213.51,297.26,60.017,1564375505,"201051344001203","174011545737251",0.00,20.30,0,294.86,300.87,0.0,0.0,0.000,1383673.6,1383673.6,9882,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564375547,705264.00
07/29/2019 00:45,2,0.000,ALERT,213.51,297.87,60.006,1564375505,"201051344001230","174011545737251",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1378064.5,1378064.5,9908,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375549,705265.00
07/29/2019 00:45,2,0.000,ALERT,213.06,297.26,59.964,1564375505,"201051344000646","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1372082.8,1372082.8,9882,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375551,705266.00
07/29/2019 00:45,2,0.000,ALERT,212.83,296.66,59.990,1564375505,"201051344000867","174011545737251",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,1368215.7,1368215.7,9875,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375553,705267.00
07/29/2019 00:45,2,0.000,ALERT,213.06,296.66,59.975,1564375505,"201051344000633","174011545737251",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,1364949.3,1364949.3,9884,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564375555,705268.00
07/29/2019 00:45,2,0.000,ALERT,213.06,297.57,60.012,1564375505,"201051344000955","174011545737251",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,1392830.8,1392830.8,9878,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375556,705269.00
07/29/2019 00:45,2,0.000,ALERT,212.83,296.36,60.001,1564375505,"201051344000648","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1378497.6,1378497.6,9863,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375558,705270.00
07/29/2019 00:45,2,0.000,ALERT,213.06,296.96,60.038,1564375505,"201051344000645","174011545737251",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1384275.6,1384275.6,9869,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564375560,705271.00
07/29/2019 00:45,2,0.000,ALERT,212.61,297.26,59.959,1564375505,"201051344000569","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1401502.1,1401502.1,9866,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564375562,705272.00
07/29/2019 00:45,2,0.000,ALERT,212.83,296.36,60.001,1564375505,"179051228000119","174011545737251",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,187500.8,187500.8,9960,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564375564,705273.00
07/29/2019 01:00,2,0.000,ALERT,212.83,297.87,60.001,1564376405,"201051344000579","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1402953.9,1402953.9,9873,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376407,705274.00
07/29/2019 01:00,2,0.000,ALERT,213.29,296.96,59.996,1564376405,"201051344001025","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1388265.7,1388265.7,9869,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376409,705275.00
07/29/2019 01:00,2,0.000,ALERT,213.51,297.57,59.990,1564376405,"201051344001093","174011545737251",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,1369948.7,1369948.7,9896,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376411,705276.00
07/29/2019 01:00,2,0.000,ALERT,212.61,297.57,59.980,1564376405,"201051344000458","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1383473.5,1383473.5,9860,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376413,705277.00
07/29/2019 01:00,2,0.000,ALERT,213.29,297.87,59.975,1564376405,"201051344000890","174011545737251",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,1385212.4,1385212.4,9874,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376415,705278.00
07/29/2019 01:00,2,0.000,ALERT,212.61,297.26,59.990,1564376405,"201051344000988","174011545737251",0.00,20.30,0,292.46,299.07,0.0,0.0,0.000,1049783.0,1049783.0,9870,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376416,705279.00
07/29/2019 01:00,2,0.000,ALERT,213.74,298.17,60.001,1564376405,"201051344000582","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1362299.6,1362299.6,9864,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376418,705280.00
07/29/2019 01:00,2,0.000,ALERT,212.61,297.87,60.001,1564376405,"201051344000868","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1370310.1,1370310.1,9859,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376420,705281.00
07/29/2019 01:00,2,0.000,ALERT,213.06,297.87,59.975,1564376405,"201051344000576","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1386269.2,1386269.2,9888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376422,705282.00
07/29/2019 01:00,2,0.000,ALERT,212.61,297.26,59.975,1564376405,"201051344001158","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1363757.0,1363757.0,9861,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376424,705283.00
07/29/2019 01:00,2,0.000,ALERT,213.51,296.96,59.943,1564376405,"201051344000917","174011545737251",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,1379526.6,1379526.6,9896,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376426,705284.00
07/29/2019 01:00,2,0.000,ALERT,213.51,296.66,59.975,1564376405,"201051344000417","174011545737251",0.00,20.30,0,294.56,298.17,0.0,0.0,0.000,1089262.1,1089262.1,9896,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376428,705285.00
07/29/2019 01:00,2,0.000,ALERT,213.74,297.57,59.980,1564376405,"201051344000685","174011545737251",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,1385469.9,1385469.9,9879,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376429,705286.00
07/29/2019 01:00,2,0.000,ALERT,213.51,296.36,59.969,1564376405,"201051344000651","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1379985.4,1379985.4,9869,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376431,705287.00
07/29/2019 01:00,2,0.000,ALERT,212.61,298.17,59.975,1564376405,"201051344000594","174011545737251",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,1389795.2,1389795.2,9870,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376433,705288.00
07/29/2019 01:00,2,0.000,ALERT,212.83,297.26,59.975,1564376405,"201051344000469","174011545737251",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1370066.6,1370066.6,9878,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376435,705289.00
07/29/2019 01:00,2,0.000,ALERT,213.51,297.57,60.012,1564376405,"201051344000585","174011545737251",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,1395728.7,1395728.7,9865,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376437,705290.00
