ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 01:00,2,0.000,ALERT,213.29,297.26,59.985,1564376405,"201051344000853","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1392782.9,1392782.9,9875,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376439,705291.00
07/29/2019 01:00,2,0.000,ALERT,213.51,297.57,59.969,1564376405,"201051344001145","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1394346.4,1394346.4,9897,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376440,705292.00
07/29/2019 01:00,2,0.000,ALERT,213.29,297.26,59.969,1564376405,"201051344000438","174011545737251",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1387865.1,1387865.1,9870,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376442,705293.00
07/29/2019 01:00,2,0.000,ALERT,213.06,297.26,59.964,1564376405,"201051344001135","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1375569.1,1375569.1,9863,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376444,705294.00
07/29/2019 01:00,2,0.000,ALERT,212.61,297.57,59.969,1564376405,"201051344000983","174011545737251",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1391039.8,1391039.8,9867,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376446,705295.00
07/29/2019 01:00,2,0.000,ALERT,213.51,297.26,59.964,1564376405,"201051344001203","174011545737251",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1383673.6,1383673.6,9884,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376448,705296.00
07/29/2019 01:00,2,0.000,ALERT,213.06,297.57,59.980,1564376405,"201051344001230","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1378064.5,1378064.5,9910,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376450,705297.00
07/29/2019 01:00,2,0.000,ALERT,212.83,296.96,59.975,1564376405,"201051344000646","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1372082.8,1372082.8,9884,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376451,705298.00
07/29/2019 01:00,2,0.000,ALERT,213.06,297.26,59.969,1564376405,"201051344000867","174011545737251",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,1368215.7,1368215.7,9877,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376453,705299.00
07/29/2019 01:00,2,0.000,ALERT,213.29,296.96,59.969,1564376405,"201051344000633","174011545737251",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,1364949.3,1364949.3,9886,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376455,705300.00
07/29/2019 01:00,2,0.000,ALERT,212.83,297.26,59.975,1564376405,"201051344000955","174011545737251",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,1392830.8,1392830.8,9880,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376457,705301.00
07/29/2019 01:00,2,0.000,ALERT,213.06,296.96,59.959,1564376405,"201051344000648","174011545737251",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1378497.6,1378497.6,9865,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376459,705302.00
07/29/2019 01:00,2,0.000,ALERT,213.29,297.57,59.975,1564376405,"201051344000645","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1384275.6,1384275.6,9871,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564376461,705303.00
07/29/2019 01:00,2,0.000,ALERT,212.83,298.17,59.964,1564376405,"201051344000569","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1401502.1,1401502.1,9868,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564376462,705304.00
07/29/2019 01:00,2,0.000,ALERT,212.83,296.96,59.969,1564376405,"179051228000119","174011545737251",0.00,22.00,0,292.76,298.47,0.0,0.0,0.000,187500.8,187500.8,9962,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564376464,705305.00
07/29/2019 01:15,2,0.000,ALERT,212.83,298.17,60.033,1564377304,"201051344000579","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1402953.9,1402953.9,9875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377306,705306.00
07/29/2019 01:15,2,0.000,ALERT,213.51,297.57,60.022,1564377304,"201051344001025","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1388265.7,1388265.7,9871,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377308,705307.00
07/29/2019 01:15,2,0.000,ALERT,213.74,298.17,60.049,1564377304,"201051344001093","174011545737251",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,1369948.7,1369948.7,9898,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377310,705308.00
07/29/2019 01:15,2,0.000,ALERT,212.83,297.57,60.033,1564377304,"201051344000458","174011545737251",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,1383473.5,1383473.5,9862,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377312,705309.00
07/29/2019 01:15,2,0.000,ALERT,213.51,298.77,60.033,1564377304,"201051344000890","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1385212.4,1385212.4,9876,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377314,705310.00
07/29/2019 01:15,2,0.000,ALERT,212.83,297.57,60.028,1564377304,"201051344000988","174011545737251",0.00,20.00,0,292.76,298.77,0.0,0.0,0.000,1049783.0,1049783.0,9872,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377315,705311.00
07/29/2019 01:15,2,0.000,ALERT,214.19,299.07,60.017,1564377304,"201051344000582","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1362299.6,1362299.6,9866,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377317,705312.00
07/29/2019 01:15,2,0.000,ALERT,212.83,298.17,60.006,1564377304,"201051344000868","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1370310.1,1370310.1,9861,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377319,705313.00
07/29/2019 01:15,2,0.000,ALERT,213.51,298.17,60.033,1564377304,"201051344000576","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1386269.2,1386269.2,9890,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377321,705314.00
07/29/2019 01:15,2,0.000,ALERT,212.83,297.26,60.038,1564377304,"201051344001158","174011545737251",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,1363757.0,1363757.0,9863,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377323,705315.00
07/29/2019 01:15,2,0.000,ALERT,213.74,297.87,60.028,1564377304,"201051344000917","174011545737251",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,1379526.6,1379526.6,9898,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377325,705316.00
07/29/2019 01:15,2,0.000,ALERT,213.74,297.57,60.054,1564377304,"201051344000417","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1089262.1,1089262.1,9898,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377327,705317.00
07/29/2019 01:15,2,0.000,ALERT,213.96,298.17,60.054,1564377304,"201051344000685","174011545737251",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1385469.9,1385469.9,9881,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377329,705318.00
07/29/2019 01:15,2,0.000,ALERT,213.74,297.57,59.990,1564377304,"201051344000651","174011545737251",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,1379985.4,1379985.4,9871,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377330,705319.00
07/29/2019 01:15,2,0.000,ALERT,212.83,298.47,60.028,1564377304,"201051344000594","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1389795.2,1389795.2,9872,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377332,705320.00
07/29/2019 01:15,2,0.000,ALERT,213.06,297.57,60.033,1564377304,"201051344000469","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1370066.6,1370066.6,9880,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377334,705321.00
07/29/2019 01:15,2,0.000,ALERT,213.74,298.17,60.028,1564377304,"201051344000585","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1395728.7,1395728.7,9867,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377336,705322.00
07/29/2019 01:15,2,0.000,ALERT,213.51,297.57,60.049,1564377304,"201051344000853","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1392782.9,1392782.9,9877,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377338,705323.00
07/29/2019 01:15,2,0.000,ALERT,213.96,298.47,60.017,1564377304,"201051344001145","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1394346.4,1394346.4,9899,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377340,705324.00
07/29/2019 01:15,2,0.000,ALERT,213.74,298.17,60.033,1564377304,"201051344000438","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1387865.1,1387865.1,9872,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377341,705325.00
07/29/2019 01:15,2,0.000,ALERT,213.29,297.87,60.012,1564377304,"201051344001135","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1375569.1,1375569.1,9865,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377343,705326.00
07/29/2019 01:15,2,0.000,ALERT,213.06,298.17,60.017,1564377304,"201051344000983","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1391039.8,1391039.8,9869,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377345,705327.00
07/29/2019 01:15,2,0.000,ALERT,213.74,297.87,60.017,1564377304,"201051344001203","174011545737251",0.00,20.00,0,295.16,300.87,0.0,0.0,0.000,1383673.6,1383673.6,9886,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377347,705328.00
07/29/2019 01:15,2,0.000,ALERT,213.51,298.47,60.028,1564377304,"201051344001230","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1378064.5,1378064.5,9912,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564377349,705329.00
07/29/2019 01:15,2,0.000,ALERT,213.29,297.87,60.022,1564377304,"201051344000646","174011545737251",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,1372082.8,1372082.8,9886,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377351,705330.00
07/29/2019 01:15,2,0.000,ALERT,213.29,297.87,60.022,1564377304,"201051344000867","174011545737251",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,1368215.7,1368215.7,9879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377352,705331.00
07/29/2019 01:15,2,0.000,ALERT,213.29,297.26,59.996,1564377304,"201051344000633","174011545737251",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,1364949.3,1364949.3,9888,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377354,705332.00
07/29/2019 01:15,2,0.000,ALERT,213.29,298.17,60.017,1564377304,"201051344000955","174011545737251",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1392830.8,1392830.8,9882,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377356,705333.00
07/29/2019 01:15,2,0.000,ALERT,213.06,296.96,60.017,1564377304,"201051344000648","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1378497.6,1378497.6,9867,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377358,705334.00
07/29/2019 01:15,2,0.000,ALERT,213.29,297.57,60.017,1564377304,"201051344000645","174011545737251",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,1384275.6,1384275.6,9873,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377360,705335.00
07/29/2019 01:15,2,0.000,ALERT,213.06,298.17,60.022,1564377304,"201051344000569","174011545737251",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,1401502.1,1401502.1,9870,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564377362,705336.00
07/29/2019 01:15,2,0.000,ALERT,213.29,297.26,60.017,1564377304,"179051228000119","174011545737251",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,187500.8,187500.8,9964,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564377363,705337.00
07/29/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1564378204,"201051344000579","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1402953.9,1402953.9,9877,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378207,705338.00
07/29/2019 01:30,2,0.000,ALERT,213.74,297.87,60.028,1564378204,"201051344001025","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1388265.7,1388265.7,9873,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378208,705339.00
07/29/2019 01:30,2,0.000,ALERT,213.74,298.17,60.012,1564378204,"201051344001093","174011545737251",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,1369948.7,1369948.7,9900,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564378210,705340.00
07/29/2019 01:30,2,0.000,ALERT,212.83,298.17,60.022,1564378204,"201051344000458","174011545737251",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,1383473.5,1383473.5,9864,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378212,705341.00
07/29/2019 01:30,2,0.000,ALERT,213.74,298.77,60.012,1564378204,"201051344000890","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1385212.4,1385212.4,9878,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378214,705342.00
07/29/2019 01:30,2,0.000,ALERT,212.83,297.87,60.059,1564378204,"201051344000988","174011545737251",0.00,20.00,0,293.36,299.07,0.0,0.0,0.000,1049783.0,1049783.0,9874,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378216,705343.00
07/29/2019 01:30,2,0.000,ALERT,214.19,299.37,60.012,1564378204,"201051344000582","174011545737251",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,1362299.6,1362299.6,9868,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564378217,705344.00
07/29/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1564378204,"201051344000868","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1370310.1,1370310.1,9863,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378219,705345.00
07/29/2019 01:30,2,0.000,ALERT,213.29,298.47,60.043,1564378204,"201051344000576","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1386269.2,1386269.2,9892,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378221,705346.00
07/29/2019 01:30,2,0.000,ALERT,213.06,297.87,60.006,1564378204,"201051344001158","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1363757.0,1363757.0,9865,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564378223,705347.00
07/29/2019 01:30,2,0.000,ALERT,213.96,297.87,60.012,1564378204,"201051344000917","174011545737251",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,1379526.6,1379526.6,9900,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378225,705348.00
07/29/2019 01:30,2,0.000,ALERT,213.96,297.87,59.996,1564378204,"201051344000417","174011545737251",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,1089262.1,1089262.1,9900,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378227,705349.00
07/29/2019 01:30,2,0.000,ALERT,214.19,298.77,60.038,1564378204,"201051344000685","174011545737251",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,1385469.9,1385469.9,9883,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564378229,705350.00
07/29/2019 01:30,2,0.000,ALERT,213.96,297.87,60.017,1564378204,"201051344000651","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1379985.4,1379985.4,9873,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378231,705351.00
07/29/2019 01:30,2,0.000,ALERT,212.83,298.77,60.038,1564378204,"201051344000594","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1389795.2,1389795.2,9874,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378233,705352.00
07/29/2019 01:30,2,0.000,ALERT,213.06,297.57,60.017,1564378204,"201051344000469","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1370066.6,1370066.6,9882,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378234,705353.00
07/29/2019 01:30,2,0.000,ALERT,213.96,298.47,60.043,1564378204,"201051344000585","174011545737251",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1395728.7,1395728.7,9869,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378236,705354.00
07/29/2019 01:30,2,0.000,ALERT,213.29,297.87,60.043,1564378204,"201051344000853","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1392782.9,1392782.9,9879,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378238,705355.00
07/29/2019 01:30,2,0.000,ALERT,213.96,298.77,60.065,1564378204,"201051344001145","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1394346.4,1394346.4,9901,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378240,705356.00
07/29/2019 01:30,2,0.000,ALERT,213.74,298.17,60.012,1564378204,"201051344000438","174011545737251",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,1387865.1,1387865.1,9874,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564378242,705357.00
07/29/2019 01:30,2,0.000,ALERT,213.51,298.47,60.006,1564378204,"201051344001135","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1375569.1,1375569.1,9867,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378244,705358.00
07/29/2019 01:30,2,0.000,ALERT,212.83,298.17,60.028,1564378204,"201051344000983","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1391039.8,1391039.8,9871,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564378245,705359.00
07/29/2019 01:30,2,0.000,ALERT,213.74,298.17,60.006,1564378204,"201051344001203","174011545737251",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,1383673.6,1383673.6,9888,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378247,705360.00
07/29/2019 01:30,2,0.000,ALERT,213.74,299.07,60.017,1564378204,"201051344001230","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1378064.5,1378064.5,9914,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378249,705361.00
07/29/2019 01:30,2,0.000,ALERT,213.29,298.17,60.012,1564378204,"201051344000646","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1372082.8,1372082.8,9888,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378251,705362.00
07/29/2019 01:30,2,0.000,ALERT,213.06,297.57,60.017,1564378204,"201051344000867","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1368215.7,1368215.7,9881,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378253,705363.00
07/29/2019 01:30,2,0.000,ALERT,213.51,297.57,60.012,1564378204,"201051344000633","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1364949.3,1364949.3,9890,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378255,705364.00
07/29/2019 01:30,2,0.000,ALERT,213.29,298.47,60.017,1564378204,"201051344000955","174011545737251",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,1392830.8,1392830.8,9884,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378257,705365.00
07/29/2019 01:30,2,0.000,ALERT,213.06,297.57,60.017,1564378204,"201051344000648","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1378497.6,1378497.6,9869,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378258,705366.00
07/29/2019 01:30,2,0.000,ALERT,213.29,297.87,59.964,1564378204,"201051344000645","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1384275.6,1384275.6,9875,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564378260,705367.00
07/29/2019 01:30,2,0.000,ALERT,212.83,298.47,60.012,1564378204,"201051344000569","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1401502.1,1401502.1,9872,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564378262,705368.00
07/29/2019 01:30,2,0.000,ALERT,213.06,297.26,60.017,1564378204,"179051228000119","174011545737251",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,187500.8,187500.8,9966,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564378264,705369.00
07/29/2019 01:45,2,0.000,ALERT,212.83,299.07,60.022,1564379104,"201051344000579","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1402953.9,1402953.9,9879,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379106,705370.00
07/29/2019 01:45,2,0.000,ALERT,213.51,298.17,60.022,1564379104,"201051344001025","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1388265.7,1388265.7,9875,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379108,705371.00
07/29/2019 01:45,2,0.000,ALERT,213.96,299.07,60.033,1564379104,"201051344001093","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1369948.7,1369948.7,9902,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379110,705372.00
07/29/2019 01:45,2,0.000,ALERT,213.06,298.77,60.033,1564379104,"201051344000458","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1383473.5,1383473.5,9866,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379112,705373.00
07/29/2019 01:45,2,0.000,ALERT,213.29,299.07,60.028,1564379104,"201051344000890","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1385212.4,1385212.4,9880,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379114,705374.00
07/29/2019 01:45,2,0.000,ALERT,213.06,298.47,60.028,1564379104,"201051344000988","174011545737251",0.00,20.00,0,293.66,299.37,0.0,0.0,0.000,1049783.0,1049783.0,9876,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379116,705375.00
07/29/2019 01:45,2,0.000,ALERT,214.19,299.67,60.028,1564379104,"201051344000582","174011545737251",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1362299.6,1362299.6,9870,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379118,705376.00
07/29/2019 01:45,2,0.000,ALERT,212.83,299.07,59.996,1564379104,"201051344000868","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1370310.1,1370310.1,9865,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379119,705377.00
07/29/2019 01:45,2,0.000,ALERT,213.51,299.07,60.022,1564379104,"201051344000576","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1386269.2,1386269.2,9894,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379121,705378.00
07/29/2019 01:45,2,0.000,ALERT,213.06,298.17,60.028,1564379104,"201051344001158","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1363757.0,1363757.0,9867,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379123,705379.00
07/29/2019 01:45,2,0.000,ALERT,213.96,298.47,60.017,1564379104,"201051344000917","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1379526.6,1379526.6,9902,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379125,705380.00
07/29/2019 01:45,2,0.000,ALERT,213.74,298.17,60.022,1564379104,"201051344000417","174011545737251",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9902,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379127,705381.00
07/29/2019 01:45,2,0.000,ALERT,214.19,298.77,60.012,1564379104,"201051344000685","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1385469.9,1385469.9,9885,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379129,705382.00
07/29/2019 01:45,2,0.000,ALERT,213.96,298.17,60.022,1564379104,"201051344000651","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1379985.4,1379985.4,9875,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379131,705383.00
07/29/2019 01:45,2,0.000,ALERT,212.83,299.07,60.022,1564379104,"201051344000594","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1389795.2,1389795.2,9876,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379132,705384.00
07/29/2019 01:45,2,0.000,ALERT,213.06,298.17,60.017,1564379104,"201051344000469","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1370066.6,1370066.6,9884,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379134,705385.00
07/29/2019 01:45,2,0.000,ALERT,213.74,298.77,60.022,1564379104,"201051344000585","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1395728.7,1395728.7,9871,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379136,705386.00
07/29/2019 01:45,2,0.000,ALERT,213.51,298.47,60.006,1564379104,"201051344000853","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1392782.9,1392782.9,9881,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379138,705387.00
07/29/2019 01:45,2,0.000,ALERT,213.96,299.07,60.065,1564379104,"201051344001145","174011545737251",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,1394346.4,1394346.4,9903,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379140,705388.00
07/29/2019 01:45,2,0.000,ALERT,213.74,298.47,60.033,1564379104,"201051344000438","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1387865.1,1387865.1,9876,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379142,705389.00
07/29/2019 01:45,2,0.000,ALERT,213.29,298.47,60.022,1564379104,"201051344001135","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1375569.1,1375569.1,9869,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379144,705390.00
07/29/2019 01:45,2,0.000,ALERT,212.83,298.47,60.022,1564379104,"201051344000983","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1391039.8,1391039.8,9873,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379146,705391.00
07/29/2019 01:45,2,0.000,ALERT,213.74,298.47,60.028,1564379104,"201051344001203","174011545737251",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,1383673.6,1383673.6,9890,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379147,705392.00
07/29/2019 01:45,2,0.000,ALERT,213.51,299.07,60.012,1564379104,"201051344001230","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1378064.5,1378064.5,9916,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379149,705393.00
07/29/2019 01:45,2,0.000,ALERT,213.06,298.17,60.012,1564379104,"201051344000646","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1372082.8,1372082.8,9890,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379151,705394.00
07/29/2019 01:45,2,0.000,ALERT,213.29,298.17,60.001,1564379104,"201051344000867","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1368215.7,1368215.7,9883,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379153,705395.00
07/29/2019 01:45,2,0.000,ALERT,213.51,297.87,60.033,1564379104,"201051344000633","174011545737251",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,1364949.3,1364949.3,9892,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379155,705396.00
07/29/2019 01:45,2,0.000,ALERT,213.29,298.47,60.038,1564379104,"201051344000955","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1392830.8,1392830.8,9886,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379156,705397.00
07/29/2019 01:45,2,0.000,ALERT,213.06,297.57,60.022,1564379104,"201051344000648","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1378497.6,1378497.6,9871,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379158,705398.00
07/29/2019 01:45,2,0.000,ALERT,213.29,298.17,60.022,1564379104,"201051344000645","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1384275.6,1384275.6,9877,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564379160,705399.00
07/29/2019 01:45,2,0.000,ALERT,213.06,298.77,60.033,1564379104,"201051344000569","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1401502.1,1401502.1,9874,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564379162,705400.00
07/29/2019 01:45,2,0.000,ALERT,213.06,297.87,60.028,1564379104,"179051228000119","174011545737251",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,187500.8,187500.8,9968,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564379164,705401.00
07/29/2019 02:00,2,0.000,ALERT,212.61,298.17,59.996,1564380004,"201051344000579","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1402953.9,1402953.9,9881,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380007,705402.00
07/29/2019 02:00,2,0.000,ALERT,213.51,297.87,60.012,1564380004,"201051344001025","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1388265.7,1388265.7,9877,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380008,705403.00
07/29/2019 02:00,2,0.000,ALERT,213.74,298.77,60.006,1564380004,"201051344001093","174011545737251",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,1369948.7,1369948.7,9904,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380010,705404.00
07/29/2019 02:00,2,0.000,ALERT,212.83,298.47,60.001,1564380004,"201051344000458","174011545737251",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9868,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380012,705405.00
07/29/2019 02:00,2,0.000,ALERT,213.51,299.37,60.006,1564380004,"201051344000890","174011545737251",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,1385212.4,1385212.4,9882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380014,705406.00
07/29/2019 02:00,2,0.000,ALERT,212.83,297.87,59.990,1564380004,"201051344000988","174011545737251",0.00,20.00,0,293.36,299.97,0.0,0.0,0.000,1049783.0,1049783.0,9878,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380016,705407.00
07/29/2019 02:00,2,0.000,ALERT,214.19,299.67,59.964,1564380004,"201051344000582","174011545737251",0.00,19.80,0,297.87,300.87,0.0,0.0,0.000,1362299.6,1362299.6,9872,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380017,705408.00
07/29/2019 02:00,2,0.000,ALERT,212.83,298.47,60.001,1564380004,"201051344000868","174011545737251",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,1370310.1,1370310.1,9867,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380019,705409.00
07/29/2019 02:00,2,0.000,ALERT,213.29,298.77,60.022,1564380004,"201051344000576","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1386269.2,1386269.2,9896,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380021,705410.00
07/29/2019 02:00,2,0.000,ALERT,212.83,298.17,60.017,1564380004,"201051344001158","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1363757.0,1363757.0,9869,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380023,705411.00
07/29/2019 02:00,2,0.000,ALERT,213.74,298.17,60.006,1564380004,"201051344000917","174011545737251",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,1379526.6,1379526.6,9904,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380025,705412.00
07/29/2019 02:00,2,0.000,ALERT,213.74,298.17,60.006,1564380004,"201051344000417","174011545737251",0.00,20.00,0,296.36,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9904,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380027,705413.00
07/29/2019 02:00,2,0.000,ALERT,214.19,299.07,60.043,1564380004,"201051344000685","174011545737251",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,1385469.9,1385469.9,9887,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380029,705414.00
07/29/2019 02:00,2,0.000,ALERT,213.96,298.17,60.038,1564380004,"201051344000651","174011545737251",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,1379985.4,1379985.4,9877,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380030,705415.00
07/29/2019 02:00,2,0.000,ALERT,212.83,299.07,60.012,1564380004,"201051344000594","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1389795.2,1389795.2,9878,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380032,705416.00
07/29/2019 02:00,2,0.000,ALERT,213.06,298.17,60.006,1564380004,"201051344000469","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1370066.6,1370066.6,9886,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380034,705417.00
07/29/2019 02:00,2,0.000,ALERT,213.96,299.07,60.012,1564380004,"201051344000585","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1395728.7,1395728.7,9873,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380036,705418.00
07/29/2019 02:00,2,0.000,ALERT,213.29,298.17,60.006,1564380004,"201051344000853","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1392782.9,1392782.9,9883,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380038,705419.00
07/29/2019 02:00,2,0.000,ALERT,213.96,299.07,60.006,1564380004,"201051344001145","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1394346.4,1394346.4,9905,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380040,705420.00
07/29/2019 02:00,2,0.000,ALERT,213.74,298.47,60.001,1564380004,"201051344000438","174011545737251",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,1387865.1,1387865.1,9878,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380042,705421.00
07/29/2019 02:00,2,0.000,ALERT,213.29,298.47,60.006,1564380004,"201051344001135","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1375569.1,1375569.1,9871,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380043,705422.00
07/29/2019 02:00,2,0.000,ALERT,212.83,298.17,60.012,1564380004,"201051344000983","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1391039.8,1391039.8,9875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380045,705423.00
07/29/2019 02:00,2,0.000,ALERT,213.74,298.17,60.017,1564380004,"201051344001203","174011545737251",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,1383673.6,1383673.6,9892,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380047,705424.00
07/29/2019 02:00,2,0.000,ALERT,213.74,299.07,60.006,1564380004,"201051344001230","174011545737251",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,1378064.5,1378064.5,9918,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380049,705425.00
07/29/2019 02:00,2,0.000,ALERT,213.29,298.17,60.006,1564380004,"201051344000646","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1372082.8,1372082.8,9892,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380051,705426.00
07/29/2019 02:00,2,0.000,ALERT,213.06,297.87,59.980,1564380004,"201051344000867","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1368215.7,1368215.7,9885,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380053,705427.00
07/29/2019 02:00,2,0.000,ALERT,213.29,297.57,60.001,1564380004,"201051344000633","174011545737251",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,1364949.3,1364949.3,9894,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380054,705428.00
07/29/2019 02:00,2,0.000,ALERT,213.29,298.77,60.006,1564380004,"201051344000955","174011545737251",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,1392830.8,1392830.8,9888,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380056,705429.00
07/29/2019 02:00,2,0.000,ALERT,213.06,297.26,59.980,1564380004,"201051344000648","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1378497.6,1378497.6,9873,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380058,705430.00
07/29/2019 02:00,2,0.000,ALERT,213.29,297.87,60.001,1564380004,"201051344000645","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1384275.6,1384275.6,9879,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380060,705431.00
07/29/2019 02:00,2,0.000,ALERT,212.83,298.17,60.028,1564380004,"201051344000569","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1401502.1,1401502.1,9876,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380062,705432.00
07/29/2019 02:00,2,0.000,ALERT,213.06,297.57,60.017,1564380004,"179051228000119","174011545737251",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,187500.8,187500.8,9970,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564380064,705433.00
07/29/2019 02:15,2,0.000,ALERT,212.61,298.47,59.985,1564380904,"201051344000579","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1402953.9,1402953.9,9883,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380906,705434.00
07/29/2019 02:15,2,0.000,ALERT,213.51,297.87,59.975,1564380904,"201051344001025","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1388265.7,1388265.7,9879,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380907,705435.00
