ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 02:15,2,0.000,ALERT,213.74,298.47,59.996,1564380904,"201051344001093","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1369948.7,1369948.7,9906,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380909,705436.00
07/29/2019 02:15,2,0.000,ALERT,212.61,298.17,60.022,1564380904,"201051344000458","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1383473.5,1383473.5,9870,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380911,705437.00
07/29/2019 02:15,2,0.000,ALERT,213.51,299.07,59.990,1564380904,"201051344000890","174011545737251",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1385212.4,1385212.4,9884,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380913,705438.00
07/29/2019 02:15,2,0.000,ALERT,212.61,297.87,60.012,1564380904,"201051344000988","174011545737251",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,1049783.0,1049783.0,9880,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380915,705439.00
07/29/2019 02:15,2,0.000,ALERT,213.96,299.37,59.996,1564380904,"201051344000582","174011545737251",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,1362299.6,1362299.6,9874,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380917,705440.00
07/29/2019 02:15,2,0.000,ALERT,212.83,298.47,60.001,1564380904,"201051344000868","174011545737251",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,1370310.1,1370310.1,9869,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380919,705441.00
07/29/2019 02:15,2,0.000,ALERT,213.06,298.47,59.990,1564380904,"201051344000576","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1386269.2,1386269.2,9898,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380921,705442.00
07/29/2019 02:15,2,0.000,ALERT,212.83,297.87,60.006,1564380904,"201051344001158","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1363757.0,1363757.0,9871,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380922,705443.00
07/29/2019 02:15,2,0.000,ALERT,213.74,297.87,60.006,1564380904,"201051344000917","174011545737251",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,1379526.6,1379526.6,9906,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380924,705444.00
07/29/2019 02:15,2,0.000,ALERT,213.74,297.87,59.996,1564380904,"201051344000417","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1089262.1,1089262.1,9906,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380926,705445.00
07/29/2019 02:15,2,0.000,ALERT,213.96,298.77,60.006,1564380904,"201051344000685","174011545737251",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,1385469.9,1385469.9,9889,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380928,705446.00
07/29/2019 02:15,2,0.000,ALERT,213.74,298.17,60.001,1564380904,"201051344000651","174011545737251",0.00,19.50,0,296.36,299.37,0.0,0.0,0.000,1379985.4,1379985.4,9879,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380930,705447.00
07/29/2019 02:15,2,0.000,ALERT,212.83,299.07,60.001,1564380904,"201051344000594","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1389795.2,1389795.2,9880,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380932,705448.00
07/29/2019 02:15,2,0.000,ALERT,213.06,298.17,60.043,1564380904,"201051344000469","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1370066.6,1370066.6,9888,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380934,705449.00
07/29/2019 02:15,2,0.000,ALERT,213.96,298.77,60.006,1564380904,"201051344000585","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1395728.7,1395728.7,9875,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380935,705450.00
07/29/2019 02:15,2,0.000,ALERT,213.51,298.17,60.006,1564380904,"201051344000853","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1392782.9,1392782.9,9885,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380937,705451.00
07/29/2019 02:15,2,0.000,ALERT,213.96,299.07,60.006,1564380904,"201051344001145","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1394346.4,1394346.4,9907,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380939,705452.00
07/29/2019 02:15,2,0.000,ALERT,213.96,298.77,60.001,1564380904,"201051344000438","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1387865.1,1387865.1,9880,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380941,705453.00
07/29/2019 02:15,2,0.000,ALERT,213.51,298.77,59.964,1564380904,"201051344001135","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1375569.1,1375569.1,9873,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380943,705454.00
07/29/2019 02:15,2,0.000,ALERT,212.83,298.77,60.038,1564380904,"201051344000983","174011545737251",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,1391039.8,1391039.8,9877,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380945,705455.00
07/29/2019 02:15,2,0.000,ALERT,213.96,298.47,60.006,1564380904,"201051344001203","174011545737251",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,1383673.6,1383673.6,9894,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380946,705456.00
07/29/2019 02:15,2,0.000,ALERT,213.74,299.07,59.996,1564380904,"201051344001230","174011545737251",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,1378064.5,1378064.5,9920,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380948,705457.00
07/29/2019 02:15,2,0.000,ALERT,213.29,298.47,59.975,1564380904,"201051344000646","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1372082.8,1372082.8,9894,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380950,705458.00
07/29/2019 02:15,2,0.000,ALERT,213.29,298.47,59.990,1564380904,"201051344000867","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1368215.7,1368215.7,9887,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380952,705459.00
07/29/2019 02:15,2,0.000,ALERT,213.51,297.87,60.001,1564380904,"201051344000633","174011545737251",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,1364949.3,1364949.3,9896,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380954,705460.00
07/29/2019 02:15,2,0.000,ALERT,213.29,298.77,60.006,1564380904,"201051344000955","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1392830.8,1392830.8,9890,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380956,705461.00
07/29/2019 02:15,2,0.000,ALERT,213.06,297.26,59.996,1564380904,"201051344000648","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1378497.6,1378497.6,9875,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564380957,705462.00
07/29/2019 02:15,2,0.000,ALERT,213.29,297.87,60.022,1564380904,"201051344000645","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1384275.6,1384275.6,9881,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380959,705463.00
07/29/2019 02:15,2,0.000,ALERT,212.61,298.47,59.996,1564380904,"201051344000569","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1401502.1,1401502.1,9878,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564380961,705464.00
07/29/2019 02:15,2,0.000,ALERT,212.83,297.57,59.996,1564380904,"179051228000119","174011545737251",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,187500.8,187500.8,9972,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564380963,705465.00
07/29/2019 02:30,2,0.000,ALERT,213.06,299.07,60.001,1564381804,"201051344000579","174011545737251",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1402953.9,1402953.9,9885,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381806,705466.00
07/29/2019 02:30,2,0.000,ALERT,213.74,298.17,60.001,1564381804,"201051344001025","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1388265.7,1388265.7,9881,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381808,705467.00
07/29/2019 02:30,2,0.000,ALERT,213.74,298.47,59.985,1564381804,"201051344001093","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1369948.7,1369948.7,9908,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381810,705468.00
07/29/2019 02:30,2,0.000,ALERT,213.06,298.47,59.990,1564381804,"201051344000458","174011545737251",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9872,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381811,705469.00
07/29/2019 02:30,2,0.000,ALERT,213.74,298.77,59.990,1564381804,"201051344000890","174011545737251",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,1385212.4,1385212.4,9886,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381813,705470.00
07/29/2019 02:30,2,0.000,ALERT,213.06,298.17,59.996,1564381804,"201051344000988","174011545737251",0.00,19.80,0,292.76,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9882,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381815,705471.00
07/29/2019 02:30,2,0.000,ALERT,214.19,299.37,59.990,1564381804,"201051344000582","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1362299.6,1362299.6,9876,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381817,705472.00
07/29/2019 02:30,2,0.000,ALERT,213.06,299.07,60.028,1564381804,"201051344000868","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1370310.1,1370310.1,9871,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381819,705473.00
07/29/2019 02:30,2,0.000,ALERT,213.51,298.77,60.001,1564381804,"201051344000576","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1386269.2,1386269.2,9900,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381820,705474.00
07/29/2019 02:30,2,0.000,ALERT,213.06,298.17,59.996,1564381804,"201051344001158","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1363757.0,1363757.0,9873,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381822,705475.00
07/29/2019 02:30,2,0.000,ALERT,213.74,298.17,59.996,1564381804,"201051344000917","174011545737251",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,1379526.6,1379526.6,9908,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381824,705476.00
07/29/2019 02:30,2,0.000,ALERT,213.74,297.87,60.001,1564381804,"201051344000417","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9908,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564381826,705477.00
07/29/2019 02:30,2,0.000,ALERT,213.96,298.47,60.001,1564381804,"201051344000685","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1385469.9,1385469.9,9891,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381828,705478.00
07/29/2019 02:30,2,0.000,ALERT,213.96,297.87,60.001,1564381804,"201051344000651","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1379985.4,1379985.4,9881,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381830,705479.00
07/29/2019 02:30,2,0.000,ALERT,212.83,299.07,60.001,1564381804,"201051344000594","174011545737251",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,1389795.2,1389795.2,9882,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381832,705480.00
07/29/2019 02:30,2,0.000,ALERT,213.06,298.17,59.964,1564381804,"201051344000469","174011545737251",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,1370066.6,1370066.6,9890,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381834,705481.00
07/29/2019 02:30,2,0.000,ALERT,213.96,298.47,60.006,1564381804,"201051344000585","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1395728.7,1395728.7,9877,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381836,705482.00
07/29/2019 02:30,2,0.000,ALERT,213.74,298.17,60.001,1564381804,"201051344000853","174011545737251",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,1392782.9,1392782.9,9887,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381838,705483.00
07/29/2019 02:30,2,0.000,ALERT,214.19,298.77,60.006,1564381804,"201051344001145","174011545737251",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,1394346.4,1394346.4,9909,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381840,705484.00
07/29/2019 02:30,2,0.000,ALERT,213.96,298.77,59.985,1564381804,"201051344000438","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1387865.1,1387865.1,9882,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381842,705485.00
07/29/2019 02:30,2,0.000,ALERT,213.51,298.47,60.006,1564381804,"201051344001135","174011545737251",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1375569.1,1375569.1,9875,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564381843,705486.00
07/29/2019 02:30,2,0.000,ALERT,213.06,298.47,59.996,1564381804,"201051344000983","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1391039.8,1391039.8,9879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381845,705487.00
07/29/2019 02:30,2,0.000,ALERT,213.74,298.17,59.990,1564381804,"201051344001203","174011545737251",0.00,19.80,0,295.76,301.77,0.0,0.0,0.000,1383673.6,1383673.6,9896,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381847,705488.00
07/29/2019 02:30,2,0.000,ALERT,213.74,298.77,59.996,1564381804,"201051344001230","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1378064.5,1378064.5,9922,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381849,705489.00
07/29/2019 02:30,2,0.000,ALERT,213.29,298.47,59.990,1564381804,"201051344000646","174011545737251",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,1372082.8,1372082.8,9896,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381851,705490.00
07/29/2019 02:30,2,0.000,ALERT,213.29,298.17,59.996,1564381804,"201051344000867","174011545737251",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,1368215.7,1368215.7,9889,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381852,705491.00
07/29/2019 02:30,2,0.000,ALERT,213.51,298.17,59.996,1564381804,"201051344000633","174011545737251",0.00,19.50,0,293.36,299.37,0.0,0.0,0.000,1364949.3,1364949.3,9898,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381854,705492.00
07/29/2019 02:30,2,0.000,ALERT,213.29,298.47,59.996,1564381804,"201051344000955","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1392830.8,1392830.8,9892,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381856,705493.00
07/29/2019 02:30,2,0.000,ALERT,213.29,297.87,59.948,1564381804,"201051344000648","174011545737251",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,1378497.6,1378497.6,9877,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381858,705494.00
07/29/2019 02:30,2,0.000,ALERT,213.51,298.47,59.996,1564381804,"201051344000645","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1384275.6,1384275.6,9883,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381860,705495.00
07/29/2019 02:30,2,0.000,ALERT,212.83,298.77,59.975,1564381804,"201051344000569","174011545737251",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,1401502.1,1401502.1,9880,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564381861,705496.00
07/29/2019 02:30,2,0.000,ALERT,213.06,297.57,59.959,1564381804,"179051228000119","174011545737251",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,187500.8,187500.8,9974,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564381863,705497.00
07/29/2019 02:45,2,0.000,ALERT,213.06,298.77,60.001,1564382704,"201051344000579","174011545737251",0.00,19.80,0,286.44,300.57,0.0,0.0,0.000,1402953.9,1402953.9,9887,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382706,705498.00
07/29/2019 02:45,2,0.000,ALERT,213.74,298.17,60.001,1564382704,"201051344001025","174011545737251",0.00,19.30,0,285.84,300.57,0.0,0.0,0.000,1388265.7,1388265.7,9883,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382708,705499.00
07/29/2019 02:45,2,0.000,ALERT,213.96,298.77,59.996,1564382704,"201051344001093","174011545737251",0.00,20.30,0,286.44,299.67,0.0,0.0,0.000,1369948.7,1369948.7,9910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382709,705500.00
07/29/2019 02:45,2,0.000,ALERT,213.06,298.47,60.001,1564382704,"201051344000458","174011545737251",0.00,20.30,0,286.14,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9874,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382711,705501.00
07/29/2019 02:45,2,0.000,ALERT,213.74,299.07,60.006,1564382704,"201051344000890","174011545737251",0.00,19.80,0,287.05,300.87,0.0,0.0,0.000,1385212.4,1385212.4,9888,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382713,705502.00
07/29/2019 02:45,2,0.000,ALERT,213.06,298.17,60.012,1564382704,"201051344000988","174011545737251",0.00,19.80,0,283.14,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9884,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382715,705503.00
07/29/2019 02:45,2,0.000,ALERT,214.19,299.67,60.017,1564382704,"201051344000582","174011545737251",0.00,19.50,0,287.05,300.57,0.0,0.0,0.000,1362299.6,1362299.6,9878,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382717,705504.00
07/29/2019 02:45,2,0.000,ALERT,213.06,298.77,60.001,1564382704,"201051344000868","174011545737251",0.00,19.80,0,286.44,300.57,0.0,0.0,0.000,1370310.1,1370310.1,9873,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382719,705505.00
07/29/2019 02:45,2,0.000,ALERT,213.51,298.77,60.006,1564382704,"201051344000576","174011545737251",0.00,19.50,0,285.54,299.97,0.0,0.0,0.000,1386269.2,1386269.2,9902,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382720,705506.00
07/29/2019 02:45,2,0.000,ALERT,213.06,297.87,60.006,1564382704,"201051344001158","174011545737251",0.00,19.30,0,284.94,299.67,0.0,0.0,0.000,1363757.0,1363757.0,9875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382722,705507.00
07/29/2019 02:45,2,0.000,ALERT,213.96,298.17,60.006,1564382704,"201051344000917","174011545737251",0.00,20.70,0,285.24,299.37,0.0,0.0,0.000,1379526.6,1379526.6,9910,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382724,705508.00
07/29/2019 02:45,2,0.000,ALERT,213.96,298.17,60.012,1564382704,"201051344000417","174011545737251",0.00,19.80,0,285.84,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564382726,705509.00
07/29/2019 02:45,2,0.000,ALERT,214.19,298.77,60.001,1564382704,"201051344000685","174011545737251",0.00,19.80,0,286.44,299.67,0.0,0.0,0.000,1385469.9,1385469.9,9893,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382728,705510.00
07/29/2019 02:45,2,0.000,ALERT,213.96,297.87,60.028,1564382704,"201051344000651","174011545737251",0.00,19.50,0,285.84,299.37,0.0,0.0,0.000,1379985.4,1379985.4,9883,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564382730,705511.00
07/29/2019 02:45,2,0.000,ALERT,212.83,299.07,60.012,1564382704,"201051344000594","174011545737251",0.00,19.50,0,285.54,300.27,0.0,0.0,0.000,1389795.2,1389795.2,9884,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382732,705512.00
07/29/2019 02:45,2,0.000,ALERT,213.06,298.17,60.001,1564382704,"201051344000469","174011545737251",0.00,19.00,0,284.64,299.37,0.0,0.0,0.000,1370066.6,1370066.6,9892,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382734,705513.00
07/29/2019 02:45,2,0.000,ALERT,213.96,298.77,60.017,1564382704,"201051344000585","174011545737251",0.00,19.80,0,285.84,299.97,0.0,0.0,0.000,1395728.7,1395728.7,9879,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564382735,705514.00
07/29/2019 02:45,2,0.000,ALERT,213.74,298.47,60.012,1564382704,"201051344000853","174011545737251",0.00,19.50,0,285.84,300.27,0.0,0.0,0.000,1392782.9,1392782.9,9889,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382737,705515.00
07/29/2019 02:45,2,0.000,ALERT,214.19,299.07,60.017,1564382704,"201051344001145","174011545737251",0.00,19.50,0,286.74,300.87,0.0,0.0,0.000,1394346.4,1394346.4,9911,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382739,705516.00
07/29/2019 02:45,2,0.000,ALERT,213.96,298.77,60.006,1564382704,"201051344000438","174011545737251",0.00,19.50,0,286.44,300.27,0.0,0.0,0.000,1387865.1,1387865.1,9884,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564382741,705517.00
07/29/2019 02:45,2,0.000,ALERT,213.51,298.77,60.017,1564382704,"201051344001135","174011545737251",0.00,19.80,0,286.44,300.27,0.0,0.0,0.000,1375569.1,1375569.1,9877,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382743,705518.00
07/29/2019 02:45,2,0.000,ALERT,213.06,298.47,60.017,1564382704,"201051344000983","174011545737251",0.00,19.80,0,286.14,300.57,0.0,0.0,0.000,1391039.8,1391039.8,9881,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382744,705519.00
07/29/2019 02:45,2,0.000,ALERT,213.96,298.47,60.017,1564382704,"201051344001203","174011545737251",0.00,19.80,0,286.14,301.47,0.0,0.0,0.000,1383673.6,1383673.6,9898,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382746,705520.00
07/29/2019 02:45,2,0.000,ALERT,213.74,299.07,60.028,1564382704,"201051344001230","174011545737251",0.00,19.50,0,286.74,300.27,0.0,0.0,0.000,1378064.5,1378064.5,9924,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564382748,705521.00
07/29/2019 02:45,2,0.000,ALERT,213.51,298.47,60.022,1564382704,"201051344000646","174011545737251",0.00,19.50,0,285.84,299.67,0.0,0.0,0.000,1372082.8,1372082.8,9898,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382750,705522.00
07/29/2019 02:45,2,0.000,ALERT,213.29,298.17,60.022,1564382704,"201051344000867","174011545737251",0.00,20.00,0,285.54,300.57,0.0,0.0,0.000,1368215.7,1368215.7,9891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382752,705523.00
07/29/2019 02:45,2,0.000,ALERT,213.51,297.87,60.038,1564382704,"201051344000633","174011545737251",0.00,19.50,0,283.74,299.37,0.0,0.0,0.000,1364949.3,1364949.3,9900,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382754,705524.00
07/29/2019 02:45,2,0.000,ALERT,213.29,298.77,60.028,1564382704,"201051344000955","174011545737251",0.00,20.00,0,286.44,299.67,0.0,0.0,0.000,1392830.8,1392830.8,9894,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382756,705525.00
07/29/2019 02:45,2,0.000,ALERT,213.29,297.57,60.033,1564382704,"201051344000648","174011545737251",0.00,19.30,0,285.24,300.27,0.0,0.0,0.000,1378497.6,1378497.6,9879,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382757,705526.00
07/29/2019 02:45,2,0.000,ALERT,213.51,298.47,60.028,1564382704,"201051344000645","174011545737251",0.00,20.00,0,285.54,299.97,0.0,0.0,0.000,1384275.6,1384275.6,9885,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564382759,705527.00
07/29/2019 02:45,2,0.000,ALERT,213.06,298.77,60.022,1564382704,"201051344000569","174011545737251",0.00,19.80,0,286.44,300.87,0.0,0.0,0.000,1401502.1,1401502.1,9882,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564382761,705528.00
07/29/2019 02:45,2,0.000,ALERT,213.29,297.87,60.022,1564382704,"179051228000119","174011545737251",0.00,21.50,0,284.34,299.37,0.0,0.0,0.000,187500.8,187500.8,9976,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564382763,705529.00
07/29/2019 03:00,2,0.000,ALERT,213.29,299.07,60.001,1564383604,"201051344000579","174011545737251",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1402953.9,1402953.9,9889,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383606,705530.00
07/29/2019 03:00,2,0.000,ALERT,213.29,297.57,60.001,1564383604,"201051344001025","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1388265.7,1388265.7,9885,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383607,705531.00
07/29/2019 03:00,2,0.000,ALERT,213.51,297.87,59.996,1564383604,"201051344001093","174011545737251",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,1369948.7,1369948.7,9912,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383609,705532.00
07/29/2019 03:00,2,0.000,ALERT,213.06,298.47,60.012,1564383604,"201051344000458","174011545737251",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9876,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383611,705533.00
07/29/2019 03:00,2,0.000,ALERT,213.29,298.17,60.001,1564383604,"201051344000890","174011545737251",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1385212.4,1385212.4,9890,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383613,705534.00
07/29/2019 03:00,2,0.000,ALERT,213.06,298.47,60.001,1564383604,"201051344000988","174011545737251",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9886,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383615,705535.00
07/29/2019 03:00,2,0.000,ALERT,213.74,298.77,59.996,1564383604,"201051344000582","174011545737251",0.00,19.80,0,297.57,300.87,0.0,0.0,0.000,1362299.6,1362299.6,9880,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383617,705536.00
07/29/2019 03:00,2,0.000,ALERT,213.06,299.07,59.969,1564383604,"201051344000868","174011545737251",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,1370310.1,1370310.1,9875,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383618,705537.00
07/29/2019 03:00,2,0.000,ALERT,213.51,298.77,60.001,1564383604,"201051344000576","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1386269.2,1386269.2,9904,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383620,705538.00
07/29/2019 03:00,2,0.000,ALERT,213.29,298.17,59.996,1564383604,"201051344001158","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1363757.0,1363757.0,9877,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383622,705539.00
07/29/2019 03:00,2,0.000,ALERT,213.51,297.57,59.990,1564383604,"201051344000917","174011545737251",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,1379526.6,1379526.6,9912,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383624,705540.00
07/29/2019 03:00,2,0.000,ALERT,213.51,297.57,60.001,1564383604,"201051344000417","174011545737251",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9912,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383626,705541.00
07/29/2019 03:00,2,0.000,ALERT,213.74,297.87,59.990,1564383604,"201051344000685","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1385469.9,1385469.9,9895,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383628,705542.00
07/29/2019 03:00,2,0.000,ALERT,213.51,297.57,59.996,1564383604,"201051344000651","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1379985.4,1379985.4,9885,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383630,705543.00
07/29/2019 03:00,2,0.000,ALERT,213.06,299.37,60.001,1564383604,"201051344000594","174011545737251",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,1389795.2,1389795.2,9886,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383631,705544.00
07/29/2019 03:00,2,0.000,ALERT,213.29,298.47,60.001,1564383604,"201051344000469","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1370066.6,1370066.6,9894,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383633,705545.00
07/29/2019 03:00,2,0.000,ALERT,213.51,298.17,60.001,1564383604,"201051344000585","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1395728.7,1395728.7,9881,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383635,705546.00
07/29/2019 03:00,2,0.000,ALERT,213.74,298.47,60.001,1564383604,"201051344000853","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1392782.9,1392782.9,9891,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383637,705547.00
07/29/2019 03:00,2,0.000,ALERT,213.74,298.47,59.996,1564383604,"201051344001145","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1394346.4,1394346.4,9913,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383639,705548.00
07/29/2019 03:00,2,0.000,ALERT,213.29,297.87,60.001,1564383604,"201051344000438","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1387865.1,1387865.1,9886,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383641,705549.00
07/29/2019 03:00,2,0.000,ALERT,213.06,298.17,60.001,1564383604,"201051344001135","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1375569.1,1375569.1,9879,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383643,705550.00
07/29/2019 03:00,2,0.000,ALERT,213.29,299.07,60.006,1564383604,"201051344000983","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1391039.8,1391039.8,9883,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383644,705551.00
07/29/2019 03:00,2,0.000,ALERT,213.51,297.87,60.001,1564383604,"201051344001203","174011545737251",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,1383673.6,1383673.6,9900,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383646,705552.00
07/29/2019 03:00,2,0.000,ALERT,213.29,298.47,60.043,1564383604,"201051344001230","174011545737251",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,1378064.5,1378064.5,9926,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564383648,705553.00
07/29/2019 03:00,2,0.000,ALERT,212.83,297.87,60.001,1564383604,"201051344000646","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1372082.8,1372082.8,9900,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383650,705554.00
07/29/2019 03:00,2,0.000,ALERT,213.51,298.77,60.006,1564383604,"201051344000867","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1368215.7,1368215.7,9893,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383652,705555.00
07/29/2019 03:00,2,0.000,ALERT,213.74,298.17,60.006,1564383604,"201051344000633","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,1364949.3,1364949.3,9902,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383654,705556.00
07/29/2019 03:00,2,0.000,ALERT,213.06,298.17,60.006,1564383604,"201051344000955","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1392830.8,1392830.8,9896,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383655,705557.00
07/29/2019 03:00,2,0.000,ALERT,213.29,298.17,59.996,1564383604,"201051344000648","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1378497.6,1378497.6,9881,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383657,705558.00
07/29/2019 03:00,2,0.000,ALERT,213.51,298.77,59.980,1564383604,"201051344000645","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1384275.6,1384275.6,9887,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383659,705559.00
07/29/2019 03:00,2,0.000,ALERT,213.29,299.37,60.001,1564383604,"201051344000569","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1401502.1,1401502.1,9884,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564383661,705560.00
07/29/2019 03:00,2,0.000,ALERT,213.29,297.87,60.001,1564383604,"179051228000119","174011545737251",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,187500.8,187500.8,9978,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564383663,705561.00
07/29/2019 03:15,2,0.000,ALERT,213.06,299.07,59.990,1564384504,"201051344000579","174011545737251",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,1402953.9,1402953.9,9891,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384506,705562.00
07/29/2019 03:15,2,0.000,ALERT,213.74,297.87,59.996,1564384504,"201051344001025","174011545737251",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,1388265.7,1388265.7,9887,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384508,705563.00
07/29/2019 03:15,2,0.000,ALERT,213.74,298.47,60.006,1564384504,"201051344001093","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1369948.7,1369948.7,9914,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384509,705564.00
07/29/2019 03:15,2,0.000,ALERT,213.06,298.47,59.996,1564384504,"201051344000458","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9878,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384511,705565.00
07/29/2019 03:15,2,0.000,ALERT,213.74,299.07,60.001,1564384504,"201051344000890","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1385212.4,1385212.4,9892,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384513,705566.00
07/29/2019 03:15,2,0.000,ALERT,213.06,298.47,59.996,1564384504,"201051344000988","174011545737251",0.00,20.30,0,293.96,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9888,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564384515,705567.00
07/29/2019 03:15,2,0.000,ALERT,214.19,299.37,60.033,1564384504,"201051344000582","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1362299.6,1362299.6,9882,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384517,705568.00
07/29/2019 03:15,2,0.000,ALERT,213.06,299.37,59.959,1564384504,"201051344000868","174011545737251",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,1370310.1,1370310.1,9877,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564384519,705569.00
07/29/2019 03:15,2,0.000,ALERT,213.51,299.07,60.028,1564384504,"201051344000576","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1386269.2,1386269.2,9906,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384521,705570.00
07/29/2019 03:15,2,0.000,ALERT,213.06,298.47,59.990,1564384504,"201051344001158","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1363757.0,1363757.0,9879,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384523,705571.00
07/29/2019 03:15,2,0.000,ALERT,213.96,297.87,59.996,1564384504,"201051344000917","174011545737251",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,1379526.6,1379526.6,9914,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384525,705572.00
07/29/2019 03:15,2,0.000,ALERT,213.96,297.87,59.990,1564384504,"201051344000417","174011545737251",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1089262.1,1089262.1,9914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384527,705573.00
07/29/2019 03:15,2,0.000,ALERT,214.19,298.47,59.990,1564384504,"201051344000685","174011545737251",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,1385469.9,1385469.9,9897,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384529,705574.00
07/29/2019 03:15,2,0.000,ALERT,213.96,297.87,59.996,1564384504,"201051344000651","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1379985.4,1379985.4,9887,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384530,705575.00
07/29/2019 03:15,2,0.000,ALERT,212.83,299.67,60.033,1564384504,"201051344000594","174011545737251",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1389795.2,1389795.2,9888,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384532,705576.00
07/29/2019 03:15,2,0.000,ALERT,213.06,298.77,60.001,1564384504,"201051344000469","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1370066.6,1370066.6,9896,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384534,705577.00
07/29/2019 03:15,2,0.000,ALERT,213.96,298.77,60.012,1564384504,"201051344000585","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1395728.7,1395728.7,9883,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384536,705578.00
07/29/2019 03:15,2,0.000,ALERT,213.74,298.77,60.006,1564384504,"201051344000853","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1392782.9,1392782.9,9893,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384538,705579.00
07/29/2019 03:15,2,0.000,ALERT,213.96,298.77,59.985,1564384504,"201051344001145","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1394346.4,1394346.4,9915,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384540,705580.00
