ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 03:15,2,0.000,ALERT,213.96,298.77,59.996,1564384504,"201051344000438","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1387865.1,1387865.1,9888,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564384542,705581.00
07/29/2019 03:15,2,0.000,ALERT,213.51,298.47,59.996,1564384504,"201051344001135","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1375569.1,1375569.1,9881,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384543,705582.00
07/29/2019 03:15,2,0.000,ALERT,213.06,298.77,59.996,1564384504,"201051344000983","174011545737251",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,1391039.8,1391039.8,9885,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564384545,705583.00
07/29/2019 03:15,2,0.000,ALERT,213.74,298.17,60.001,1564384504,"201051344001203","174011545737251",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,1383673.6,1383673.6,9902,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384547,705584.00
07/29/2019 03:15,2,0.000,ALERT,213.74,298.77,60.001,1564384504,"201051344001230","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1378064.5,1378064.5,9928,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384549,705585.00
07/29/2019 03:15,2,0.000,ALERT,213.29,298.17,59.990,1564384504,"201051344000646","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1372082.8,1372082.8,9902,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564384551,705586.00
07/29/2019 03:15,2,0.000,ALERT,213.29,298.47,59.996,1564384504,"201051344000867","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1368215.7,1368215.7,9895,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384552,705587.00
07/29/2019 03:15,2,0.000,ALERT,213.51,298.17,60.006,1564384504,"201051344000633","174011545737251",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,1364949.3,1364949.3,9904,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384554,705588.00
07/29/2019 03:15,2,0.000,ALERT,213.29,298.17,59.990,1564384504,"201051344000955","174011545737251",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,1392830.8,1392830.8,9898,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384556,705589.00
07/29/2019 03:15,2,0.000,ALERT,213.29,297.87,59.996,1564384504,"201051344000648","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1378497.6,1378497.6,9883,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384558,705590.00
07/29/2019 03:15,2,0.000,ALERT,213.29,298.17,59.985,1564384504,"201051344000645","174011545737251",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,1384275.6,1384275.6,9889,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384560,705591.00
07/29/2019 03:15,2,0.000,ALERT,212.83,298.77,60.022,1564384504,"201051344000569","174011545737251",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,1401502.1,1401502.1,9886,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564384562,705592.00
07/29/2019 03:15,2,0.000,ALERT,213.29,297.87,59.990,1564384504,"179051228000119","174011545737251",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,187500.8,187500.8,9980,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564384563,705593.00
07/29/2019 03:30,2,0.000,ALERT,213.06,299.07,60.006,1564385404,"201051344000579","174011545737251",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,1402953.9,1402953.9,9893,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385406,705594.00
07/29/2019 03:30,2,0.000,ALERT,213.51,298.17,60.001,1564385404,"201051344001025","174011545737251",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1388265.7,1388265.7,9889,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564385408,705595.00
07/29/2019 03:30,2,0.000,ALERT,213.96,299.07,60.017,1564385404,"201051344001093","174011545737251",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,1369948.7,1369948.7,9916,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385410,705596.00
07/29/2019 03:30,2,0.000,ALERT,213.06,298.77,60.012,1564385404,"201051344000458","174011545737251",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9880,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385412,705597.00
07/29/2019 03:30,2,0.000,ALERT,213.74,299.37,60.006,1564385404,"201051344000890","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1385212.4,1385212.4,9894,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385413,705598.00
07/29/2019 03:30,2,0.000,ALERT,213.29,298.77,60.017,1564385404,"201051344000988","174011545737251",0.00,20.30,0,294.26,299.97,0.0,0.0,0.000,1049783.0,1049783.0,9890,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385415,705599.00
07/29/2019 03:30,2,0.000,ALERT,214.19,299.67,60.006,1564385404,"201051344000582","174011545737251",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,1362299.6,1362299.6,9884,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385417,705600.00
07/29/2019 03:30,2,0.000,ALERT,213.29,299.37,60.022,1564385404,"201051344000868","174011545737251",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,1370310.1,1370310.1,9879,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385419,705601.00
07/29/2019 03:30,2,0.000,ALERT,213.74,299.37,60.006,1564385404,"201051344000576","174011545737251",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,1386269.2,1386269.2,9908,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385421,705602.00
07/29/2019 03:30,2,0.000,ALERT,213.29,298.77,60.028,1564385404,"201051344001158","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1363757.0,1363757.0,9881,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385422,705603.00
07/29/2019 03:30,2,0.000,ALERT,213.96,298.77,60.017,1564385404,"201051344000917","174011545737251",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,1379526.6,1379526.6,9916,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564385424,705604.00
07/29/2019 03:30,2,0.000,ALERT,213.96,298.17,60.033,1564385404,"201051344000417","174011545737251",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9916,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385426,705605.00
07/29/2019 03:30,2,0.000,ALERT,214.19,298.77,60.017,1564385404,"201051344000685","174011545737251",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,1385469.9,1385469.9,9899,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564385428,705606.00
07/29/2019 03:30,2,0.000,ALERT,213.96,298.17,60.012,1564385404,"201051344000651","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1379985.4,1379985.4,9889,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385430,705607.00
07/29/2019 03:30,2,0.000,ALERT,213.29,299.37,60.012,1564385404,"201051344000594","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1389795.2,1389795.2,9890,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385432,705608.00
07/29/2019 03:30,2,0.000,ALERT,213.51,298.77,60.012,1564385404,"201051344000469","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1370066.6,1370066.6,9898,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385434,705609.00
07/29/2019 03:30,2,0.000,ALERT,214.19,299.07,59.985,1564385404,"201051344000585","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1395728.7,1395728.7,9885,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385435,705610.00
07/29/2019 03:30,2,0.000,ALERT,213.96,298.77,60.006,1564385404,"201051344000853","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1392782.9,1392782.9,9895,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385437,705611.00
07/29/2019 03:30,2,0.000,ALERT,214.19,299.37,60.006,1564385404,"201051344001145","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1394346.4,1394346.4,9917,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385439,705612.00
07/29/2019 03:30,2,0.000,ALERT,213.96,298.77,60.001,1564385404,"201051344000438","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1387865.1,1387865.1,9890,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385441,705613.00
07/29/2019 03:30,2,0.000,ALERT,213.74,298.77,60.012,1564385404,"201051344001135","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1375569.1,1375569.1,9883,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564385443,705614.00
07/29/2019 03:30,2,0.000,ALERT,213.51,299.07,60.033,1564385404,"201051344000983","174011545737251",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,1391039.8,1391039.8,9887,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385445,705615.00
07/29/2019 03:30,2,0.000,ALERT,213.96,298.77,60.006,1564385404,"201051344001203","174011545737251",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,1383673.6,1383673.6,9904,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385447,705616.00
07/29/2019 03:30,2,0.000,ALERT,213.74,299.37,60.006,1564385404,"201051344001230","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1378064.5,1378064.5,9930,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564385449,705617.00
07/29/2019 03:30,2,0.000,ALERT,213.51,298.77,60.001,1564385404,"201051344000646","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1372082.8,1372082.8,9904,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385450,705618.00
07/29/2019 03:30,2,0.000,ALERT,213.74,298.77,60.001,1564385404,"201051344000867","174011545737251",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,1368215.7,1368215.7,9897,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385452,705619.00
07/29/2019 03:30,2,0.000,ALERT,213.96,298.47,60.006,1564385404,"201051344000633","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,1364949.3,1364949.3,9906,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385454,705620.00
07/29/2019 03:30,2,0.000,ALERT,213.51,298.77,60.001,1564385404,"201051344000955","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1392830.8,1392830.8,9900,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564385456,705621.00
07/29/2019 03:30,2,0.000,ALERT,213.51,298.17,60.001,1564385404,"201051344000648","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1378497.6,1378497.6,9885,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564385458,705622.00
07/29/2019 03:30,2,0.000,ALERT,213.74,298.47,59.964,1564385404,"201051344000645","174011545737251",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,1384275.6,1384275.6,9891,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385459,705623.00
07/29/2019 03:30,2,0.000,ALERT,213.29,299.37,60.001,1564385404,"201051344000569","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1401502.1,1401502.1,9888,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564385461,705624.00
07/29/2019 03:30,2,0.000,ALERT,213.74,298.17,59.969,1564385404,"179051228000119","174011545737251",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,187500.8,187500.8,9982,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564385463,705625.00
07/29/2019 03:45,2,0.000,ALERT,213.51,299.97,60.006,1564386306,"201051344000579","174011545737251",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,1402953.9,1402953.9,9895,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386308,705626.00
07/29/2019 03:45,2,0.000,ALERT,214.19,298.47,60.001,1564386306,"201051344001025","174011545737251",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,1388265.7,1388265.7,9891,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386310,705627.00
07/29/2019 03:45,2,0.000,ALERT,214.19,299.07,59.996,1564386306,"201051344001093","174011545737251",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,1369948.7,1369948.7,9918,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386312,705628.00
07/29/2019 03:45,2,0.000,ALERT,213.51,299.37,60.017,1564386306,"201051344000458","174011545737251",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,1383473.5,1383473.5,9882,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386313,705629.00
07/29/2019 03:45,2,0.000,ALERT,213.96,299.37,60.001,1564386306,"201051344000890","174011545737251",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,1385212.4,1385212.4,9896,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386315,705630.00
07/29/2019 03:45,2,0.000,ALERT,213.51,299.07,59.996,1564386306,"201051344000988","174011545737251",0.00,20.70,0,294.26,300.27,0.0,0.0,0.000,1049783.0,1049783.0,9892,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386317,705631.00
07/29/2019 03:45,2,0.000,ALERT,214.64,299.97,60.001,1564386306,"201051344000582","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1362299.6,1362299.6,9886,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386319,705632.00
07/29/2019 03:45,2,0.000,ALERT,213.51,299.67,60.001,1564386306,"201051344000868","174011545737251",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,1370310.1,1370310.1,9881,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386321,705633.00
07/29/2019 03:45,2,0.000,ALERT,213.96,299.67,59.959,1564386306,"201051344000576","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1386269.2,1386269.2,9910,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386323,705634.00
07/29/2019 03:45,2,0.000,ALERT,213.51,298.77,60.006,1564386306,"201051344001158","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1363757.0,1363757.0,9883,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386325,705635.00
07/29/2019 03:45,2,0.000,ALERT,214.19,298.77,60.006,1564386306,"201051344000917","174011545737251",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,1379526.6,1379526.6,9918,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386327,705636.00
07/29/2019 03:45,2,0.000,ALERT,214.19,298.17,59.996,1564386306,"201051344000417","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1089262.1,1089262.1,9918,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386328,705637.00
07/29/2019 03:45,2,0.000,ALERT,214.41,299.07,59.964,1564386306,"201051344000685","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1385469.9,1385469.9,9901,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386330,705638.00
07/29/2019 03:45,2,0.000,ALERT,214.41,298.47,59.990,1564386306,"201051344000651","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1379985.4,1379985.4,9891,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386332,705639.00
07/29/2019 03:45,2,0.000,ALERT,213.29,299.97,59.996,1564386306,"201051344000594","174011545737251",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,1389795.2,1389795.2,9892,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386334,705640.00
07/29/2019 03:45,2,0.000,ALERT,213.74,298.77,60.001,1564386306,"201051344000469","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1370066.6,1370066.6,9900,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386336,705641.00
07/29/2019 03:45,2,0.000,ALERT,214.41,299.07,60.033,1564386306,"201051344000585","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1395728.7,1395728.7,9887,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386338,705642.00
07/29/2019 03:45,2,0.000,ALERT,214.19,299.07,60.001,1564386306,"201051344000853","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1392782.9,1392782.9,9897,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386340,705643.00
07/29/2019 03:45,2,0.000,ALERT,214.41,299.07,60.001,1564386306,"201051344001145","174011545737251",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,1394346.4,1394346.4,9919,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386341,705644.00
07/29/2019 03:45,2,0.000,ALERT,214.19,298.77,60.001,1564386306,"201051344000438","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1387865.1,1387865.1,9892,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386343,705645.00
07/29/2019 03:45,2,0.000,ALERT,213.74,298.77,59.996,1564386306,"201051344001135","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1375569.1,1375569.1,9885,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386345,705646.00
07/29/2019 03:45,2,0.000,ALERT,213.51,299.37,60.001,1564386306,"201051344000983","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1391039.8,1391039.8,9889,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386347,705647.00
07/29/2019 03:45,2,0.000,ALERT,214.19,298.77,60.006,1564386306,"201051344001203","174011545737251",0.00,20.70,0,296.36,302.37,0.0,0.0,0.000,1383673.6,1383673.6,9906,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386349,705648.00
07/29/2019 03:45,2,0.000,ALERT,213.96,299.37,60.001,1564386306,"201051344001230","174011545737251",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1378064.5,1378064.5,9932,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386350,705649.00
07/29/2019 03:45,2,0.000,ALERT,213.51,298.47,59.990,1564386306,"201051344000646","174011545737251",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1372082.8,1372082.8,9906,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386352,705650.00
07/29/2019 03:45,2,0.000,ALERT,213.74,299.07,60.001,1564386306,"201051344000867","174011545737251",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1368215.7,1368215.7,9899,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386354,705651.00
07/29/2019 03:45,2,0.000,ALERT,214.19,298.77,60.006,1564386306,"201051344000633","174011545737251",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,1364949.3,1364949.3,9908,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386356,705652.00
07/29/2019 03:45,2,0.000,ALERT,213.74,299.07,60.001,1564386306,"201051344000955","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1392830.8,1392830.8,9902,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386358,705653.00
07/29/2019 03:45,2,0.000,ALERT,213.96,298.77,60.006,1564386306,"201051344000648","174011545737251",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1378497.6,1378497.6,9887,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386360,705654.00
07/29/2019 03:45,2,0.000,ALERT,213.96,299.07,60.022,1564386306,"201051344000645","174011545737251",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,1384275.6,1384275.6,9893,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564386362,705655.00
07/29/2019 03:45,2,0.000,ALERT,213.74,299.67,59.996,1564386306,"201051344000569","174011545737251",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,1401502.1,1401502.1,9890,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564386363,705656.00
07/29/2019 03:45,2,0.000,ALERT,213.74,298.77,60.001,1564386306,"179051228000119","174011545737251",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,187500.8,187500.8,9984,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564386365,705657.00
07/29/2019 04:00,2,0.000,ALERT,213.29,299.67,60.001,1564387204,"201051344000579","174011545737251",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,1402953.9,1402953.9,9897,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387206,705658.00
07/29/2019 04:00,2,0.000,ALERT,214.19,298.77,60.006,1564387204,"201051344001025","174011545737251",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,1388265.7,1388265.7,9893,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387208,705659.00
07/29/2019 04:00,2,0.000,ALERT,214.41,299.67,60.006,1564387204,"201051344001093","174011545737251",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,1369948.7,1369948.7,9920,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387210,705660.00
07/29/2019 04:00,2,0.000,ALERT,213.29,299.07,60.028,1564387204,"201051344000458","174011545737251",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,1383473.5,1383473.5,9884,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387212,705661.00
07/29/2019 04:00,2,0.000,ALERT,214.19,299.67,59.996,1564387204,"201051344000890","174011545737251",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,1385212.4,1385212.4,9898,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387213,705662.00
07/29/2019 04:00,2,0.000,ALERT,213.29,298.77,60.001,1564387204,"201051344000988","174011545737251",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,1049783.0,1049783.0,9894,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564387215,705663.00
07/29/2019 04:00,2,0.000,ALERT,214.64,300.27,60.001,1564387204,"201051344000582","174011545737251",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,1362299.6,1362299.6,9888,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387217,705664.00
07/29/2019 04:00,2,0.000,ALERT,213.29,299.07,59.969,1564387204,"201051344000868","174011545737251",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,1370310.1,1370310.1,9883,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387219,705665.00
07/29/2019 04:00,2,0.000,ALERT,213.74,299.37,59.996,1564387204,"201051344000576","174011545737251",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,1386269.2,1386269.2,9912,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387221,705666.00
07/29/2019 04:00,2,0.000,ALERT,213.29,298.77,59.975,1564387204,"201051344001158","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1363757.0,1363757.0,9885,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387223,705667.00
07/29/2019 04:00,2,0.000,ALERT,214.41,299.07,59.996,1564387204,"201051344000917","174011545737251",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,1379526.6,1379526.6,9920,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564387224,705668.00
07/29/2019 04:00,2,0.000,ALERT,214.41,298.77,60.001,1564387204,"201051344000417","174011545737251",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,1089262.1,1089262.1,9920,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387226,705669.00
07/29/2019 04:00,2,0.000,ALERT,214.64,299.37,60.001,1564387204,"201051344000685","174011545737251",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,1385469.9,1385469.9,9903,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387228,705670.00
07/29/2019 04:00,2,0.000,ALERT,214.41,298.77,59.990,1564387204,"201051344000651","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1379985.4,1379985.4,9893,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564387230,705671.00
07/29/2019 04:00,2,0.000,ALERT,213.06,299.67,59.996,1564387204,"201051344000594","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1389795.2,1389795.2,9894,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387232,705672.00
07/29/2019 04:00,2,0.000,ALERT,213.51,298.77,60.038,1564387204,"201051344000469","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1370066.6,1370066.6,9902,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564387234,705673.00
07/29/2019 04:00,2,0.000,ALERT,214.41,299.67,60.001,1564387204,"201051344000585","174011545737251",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,1395728.7,1395728.7,9889,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564387236,705674.00
07/29/2019 04:00,2,0.000,ALERT,213.96,299.07,60.001,1564387204,"201051344000853","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1392782.9,1392782.9,9899,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387238,705675.00
07/29/2019 04:00,2,0.000,ALERT,214.64,299.67,60.006,1564387204,"201051344001145","174011545737251",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,1394346.4,1394346.4,9921,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387240,705676.00
07/29/2019 04:00,2,0.000,ALERT,214.64,299.67,59.975,1564387204,"201051344000438","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1387865.1,1387865.1,9894,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387241,705677.00
07/29/2019 04:00,2,0.000,ALERT,214.19,299.67,60.006,1564387204,"201051344001135","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1375569.1,1375569.1,9887,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387243,705678.00
07/29/2019 04:00,2,0.000,ALERT,213.51,299.07,60.006,1564387204,"201051344000983","174011545737251",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,1391039.8,1391039.8,9891,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387245,705679.00
07/29/2019 04:00,2,0.000,ALERT,214.41,299.07,59.980,1564387204,"201051344001203","174011545737251",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,1383673.6,1383673.6,9908,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387247,705680.00
07/29/2019 04:00,2,0.000,ALERT,214.41,299.97,60.006,1564387204,"201051344001230","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1378064.5,1378064.5,9934,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564387249,705681.00
07/29/2019 04:00,2,0.000,ALERT,213.96,299.07,60.028,1564387204,"201051344000646","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1372082.8,1372082.8,9908,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387250,705682.00
07/29/2019 04:00,2,0.000,ALERT,213.74,298.77,60.001,1564387204,"201051344000867","174011545737251",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,1368215.7,1368215.7,9901,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387252,705683.00
07/29/2019 04:00,2,0.000,ALERT,213.51,298.17,59.980,1564387204,"201051344000633","174011545737251",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,1364949.3,1364949.3,9910,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564387254,705684.00
07/29/2019 04:00,2,0.000,ALERT,213.96,299.37,60.001,1564387204,"201051344000955","174011545737251",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,1392830.8,1392830.8,9904,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387256,705685.00
07/29/2019 04:00,2,0.000,ALERT,213.74,298.47,60.043,1564387204,"201051344000648","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1378497.6,1378497.6,9889,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387258,705686.00
07/29/2019 04:00,2,0.000,ALERT,213.74,298.77,59.985,1564387204,"201051344000645","174011545737251",0.00,21.00,0,297.26,300.57,0.0,0.0,0.000,1384275.6,1384275.6,9895,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387259,705687.00
07/29/2019 04:00,2,0.000,ALERT,213.29,299.37,59.959,1564387204,"201051344000569","174011545737251",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,1401502.1,1401502.1,9892,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564387261,705688.00
07/29/2019 04:00,2,0.000,ALERT,213.51,298.47,59.990,1564387204,"179051228000119","174011545737251",0.00,22.30,0,295.46,300.27,0.0,0.0,0.000,187500.8,187500.8,9986,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564387263,705689.00
07/29/2019 04:15,2,0.000,ALERT,213.51,299.97,59.996,1564388104,"201051344000579","174011545737251",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,1402953.9,1402953.9,9899,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388107,705690.00
07/29/2019 04:15,2,0.000,ALERT,213.96,298.47,59.996,1564388104,"201051344001025","174011545737251",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,1388265.7,1388265.7,9895,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388108,705691.00
07/29/2019 04:15,2,0.000,ALERT,214.19,299.07,59.990,1564388104,"201051344001093","174011545737251",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,1369948.7,1369948.7,9922,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388110,705692.00
07/29/2019 04:15,2,0.000,ALERT,213.51,299.37,59.990,1564388104,"201051344000458","174011545737251",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,1383473.5,1383473.5,9886,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388112,705693.00
07/29/2019 04:15,2,0.000,ALERT,213.96,299.67,59.985,1564388104,"201051344000890","174011545737251",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,1385212.4,1385212.4,9900,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388114,705694.00
07/29/2019 04:15,2,0.000,ALERT,213.51,299.07,59.985,1564388104,"201051344000988","174011545737251",0.00,21.00,0,294.56,300.57,0.0,0.0,0.000,1049783.0,1049783.0,9896,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564388116,705695.00
07/29/2019 04:15,2,0.000,ALERT,214.64,299.97,59.959,1564388104,"201051344000582","174011545737251",0.00,20.70,0,298.47,301.47,0.0,0.0,0.000,1362299.6,1362299.6,9890,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388118,705696.00
07/29/2019 04:15,2,0.000,ALERT,213.29,299.67,59.953,1564388104,"201051344000868","174011545737251",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,1370310.1,1370310.1,9885,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388119,705697.00
07/29/2019 04:15,2,0.000,ALERT,213.96,299.67,59.985,1564388104,"201051344000576","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1386269.2,1386269.2,9914,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388121,705698.00
07/29/2019 04:15,2,0.000,ALERT,213.29,298.77,59.990,1564388104,"201051344001158","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1363757.0,1363757.0,9887,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564388123,705699.00
07/29/2019 04:15,2,0.000,ALERT,214.19,298.77,59.990,1564388104,"201051344000917","174011545737251",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,1379526.6,1379526.6,9922,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388125,705700.00
07/29/2019 04:15,2,0.000,ALERT,214.19,298.47,60.017,1564388104,"201051344000417","174011545737251",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,1089262.1,1089262.1,9922,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388127,705701.00
07/29/2019 04:15,2,0.000,ALERT,214.41,299.07,59.990,1564388104,"201051344000685","174011545737251",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,1385469.9,1385469.9,9905,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388129,705702.00
07/29/2019 04:15,2,0.000,ALERT,214.19,298.77,60.006,1564388104,"201051344000651","174011545737251",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1379985.4,1379985.4,9895,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564388131,705703.00
07/29/2019 04:15,2,0.000,ALERT,213.29,299.97,59.990,1564388104,"201051344000594","174011545737251",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,1389795.2,1389795.2,9896,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388133,705704.00
07/29/2019 04:15,2,0.000,ALERT,213.51,298.77,59.996,1564388104,"201051344000469","174011545737251",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,1370066.6,1370066.6,9904,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564388134,705705.00
07/29/2019 04:15,2,0.000,ALERT,214.41,299.37,59.996,1564388104,"201051344000585","174011545737251",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,1395728.7,1395728.7,9891,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388136,705706.00
07/29/2019 04:15,2,0.000,ALERT,213.96,299.07,60.028,1564388104,"201051344000853","174011545737251",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,1392782.9,1392782.9,9901,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388138,705707.00
07/29/2019 04:15,2,0.000,ALERT,214.41,299.67,60.001,1564388104,"201051344001145","174011545737251",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,1394346.4,1394346.4,9923,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388140,705708.00
07/29/2019 04:15,2,0.000,ALERT,214.19,299.37,59.990,1564388104,"201051344000438","174011545737251",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,1387865.1,1387865.1,9896,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564388142,705709.00
07/29/2019 04:15,2,0.000,ALERT,213.74,299.07,59.990,1564388104,"201051344001135","174011545737251",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,1375569.1,1375569.1,9889,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388144,705710.00
07/29/2019 04:15,2,0.000,ALERT,213.51,299.67,60.028,1564388104,"201051344000983","174011545737251",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,1391039.8,1391039.8,9893,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388145,705711.00
07/29/2019 04:15,2,0.000,ALERT,214.19,299.07,59.985,1564388104,"201051344001203","174011545737251",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,1383673.6,1383673.6,9910,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564388147,705712.00
07/29/2019 04:15,2,0.000,ALERT,213.96,299.37,59.943,1564388104,"201051344001230","174011545737251",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,1378064.5,1378064.5,9936,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388149,705713.00
07/29/2019 04:15,2,0.000,ALERT,213.74,298.77,60.001,1564388104,"201051344000646","174011545737251",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,1372082.8,1372082.8,9910,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388151,705714.00
07/29/2019 04:15,2,0.000,ALERT,213.74,299.07,59.990,1564388104,"201051344000867","174011545737251",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,1368215.7,1368215.7,9903,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388153,705715.00
07/29/2019 04:15,2,0.000,ALERT,213.96,298.77,59.990,1564388104,"201051344000633","174011545737251",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,1364949.3,1364949.3,9912,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388155,705716.00
07/29/2019 04:15,2,0.000,ALERT,213.74,299.37,59.964,1564388104,"201051344000955","174011545737251",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,1392830.8,1392830.8,9906,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388156,705717.00
07/29/2019 04:15,2,0.000,ALERT,213.74,298.77,59.985,1564388104,"201051344000648","174011545737251",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,1378497.6,1378497.6,9891,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388158,705718.00
07/29/2019 04:15,2,0.000,ALERT,213.96,298.77,59.985,1564388104,"201051344000645","174011545737251",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,1384275.6,1384275.6,9897,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388160,705719.00
07/29/2019 04:15,2,0.000,ALERT,213.51,299.67,59.985,1564388104,"201051344000569","174011545737251",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,1401502.1,1401502.1,9894,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564388162,705720.00
07/29/2019 04:15,2,0.000,ALERT,213.51,298.47,59.985,1564388104,"179051228000119","174011545737251",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,187500.8,187500.8,9988,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564388164,705721.00
07/29/2019 04:30,2,0.000,ALERT,213.29,299.37,60.012,1564389004,"201051344000579","174011545737251",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,1402953.9,1402953.9,9901,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389006,705722.00
07/29/2019 04:30,2,0.000,ALERT,213.96,299.07,60.012,1564389004,"201051344001025","174011545737251",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,1388265.7,1388265.7,9897,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389008,705723.00
07/29/2019 04:30,2,0.000,ALERT,214.19,299.67,60.012,1564389004,"201051344001093","174011545737251",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,1369948.7,1369948.7,9924,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389010,705724.00
07/29/2019 04:30,2,0.000,ALERT,213.29,299.07,60.033,1564389004,"201051344000458","174011545737251",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,1383473.5,1383473.5,9888,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389012,705725.00
