ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 04:30,2,0.000,ALERT,213.96,299.97,60.028,1564389004,"201051344000890","174011545737251",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,1385212.4,1385212.4,9902,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389014,705726.00
07/29/2019 04:30,2,0.000,ALERT,213.06,298.47,60.012,1564389004,"201051344000988","174011545737251",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,1049783.0,1049783.0,9898,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389015,705727.00
07/29/2019 04:30,2,0.000,ALERT,214.41,300.27,60.012,1564389004,"201051344000582","174011545737251",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,1362299.6,1362299.6,9892,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389017,705728.00
07/29/2019 04:30,2,0.000,ALERT,213.29,299.67,60.001,1564389004,"201051344000868","174011545737251",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,1370310.1,1370310.1,9887,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389019,705729.00
07/29/2019 04:30,2,0.000,ALERT,213.74,299.37,60.017,1564389004,"201051344000576","174011545737251",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,1386269.2,1386269.2,9916,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389021,705730.00
07/29/2019 04:30,2,0.000,ALERT,213.51,298.77,60.017,1564389004,"201051344001158","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1363757.0,1363757.0,9889,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389023,705731.00
07/29/2019 04:30,2,0.000,ALERT,213.96,298.77,60.017,1564389004,"201051344000917","174011545737251",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,1379526.6,1379526.6,9924,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389025,705732.00
07/29/2019 04:30,2,0.000,ALERT,213.96,298.47,60.017,1564389004,"201051344000417","174011545737251",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,1089262.1,1089262.1,9924,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389027,705733.00
07/29/2019 04:30,2,0.000,ALERT,214.19,299.07,60.028,1564389004,"201051344000685","174011545737251",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1385469.9,1385469.9,9907,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389029,705734.00
07/29/2019 04:30,2,0.000,ALERT,213.96,298.77,60.012,1564389004,"201051344000651","174011545737251",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,1379985.4,1379985.4,9897,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389030,705735.00
07/29/2019 04:30,2,0.000,ALERT,213.29,299.67,60.022,1564389004,"201051344000594","174011545737251",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,1389795.2,1389795.2,9898,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389032,705736.00
07/29/2019 04:30,2,0.000,ALERT,213.29,298.47,60.022,1564389004,"201051344000469","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1370066.6,1370066.6,9906,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389034,705737.00
07/29/2019 04:30,2,0.000,ALERT,214.19,299.07,60.012,1564389004,"201051344000585","174011545737251",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1395728.7,1395728.7,9893,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389036,705738.00
07/29/2019 04:30,2,0.000,ALERT,213.96,298.77,60.033,1564389004,"201051344000853","174011545737251",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,1392782.9,1392782.9,9903,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389038,705739.00
07/29/2019 04:30,2,0.000,ALERT,214.41,299.67,60.028,1564389004,"201051344001145","174011545737251",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,1394346.4,1394346.4,9925,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389040,705740.00
07/29/2019 04:30,2,0.000,ALERT,214.19,299.37,60.012,1564389004,"201051344000438","174011545737251",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,1387865.1,1387865.1,9898,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389042,705741.00
07/29/2019 04:30,2,0.000,ALERT,213.74,299.37,60.022,1564389004,"201051344001135","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1375569.1,1375569.1,9891,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389043,705742.00
07/29/2019 04:30,2,0.000,ALERT,213.51,299.37,60.059,1564389004,"201051344000983","174011545737251",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,1391039.8,1391039.8,9895,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389045,705743.00
07/29/2019 04:30,2,0.000,ALERT,213.96,299.07,60.006,1564389004,"201051344001203","174011545737251",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,1383673.6,1383673.6,9912,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389047,705744.00
07/29/2019 04:30,2,0.000,ALERT,213.96,299.67,60.017,1564389004,"201051344001230","174011545737251",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,1378064.5,1378064.5,9938,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389049,705745.00
07/29/2019 04:30,2,0.000,ALERT,213.51,299.07,59.975,1564389004,"201051344000646","174011545737251",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,1372082.8,1372082.8,9912,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389051,705746.00
07/29/2019 04:30,2,0.000,ALERT,213.74,298.77,59.969,1564389004,"201051344000867","174011545737251",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,1368215.7,1368215.7,9905,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389052,705747.00
07/29/2019 04:30,2,0.000,ALERT,213.96,298.47,60.017,1564389004,"201051344000633","174011545737251",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,1364949.3,1364949.3,9914,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389054,705748.00
07/29/2019 04:30,2,0.000,ALERT,213.51,299.37,60.006,1564389004,"201051344000955","174011545737251",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,1392830.8,1392830.8,9908,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389056,705749.00
07/29/2019 04:30,2,0.000,ALERT,213.74,298.17,60.012,1564389004,"201051344000648","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1378497.6,1378497.6,9893,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389058,705750.00
07/29/2019 04:30,2,0.000,ALERT,213.74,298.77,59.969,1564389004,"201051344000645","174011545737251",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,1384275.6,1384275.6,9899,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389060,705751.00
07/29/2019 04:30,2,0.000,ALERT,213.51,299.37,60.033,1564389004,"201051344000569","174011545737251",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,1401502.1,1401502.1,9896,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389062,705752.00
07/29/2019 04:30,2,0.000,ALERT,213.51,298.17,59.996,1564389004,"179051228000119","174011545737251",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,187500.8,187500.8,9990,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564389063,705753.00
07/29/2019 04:45,2,0.000,ALERT,213.06,299.07,60.001,1564389904,"201051344000579","174011545737251",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,1402953.9,1402953.9,9903,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389907,705754.00
07/29/2019 04:45,2,0.000,ALERT,213.51,298.17,60.012,1564389904,"201051344001025","174011545737251",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,1388265.7,1388265.7,9899,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389909,705755.00
07/29/2019 04:45,2,0.000,ALERT,213.74,298.77,60.006,1564389904,"201051344001093","174011545737251",0.00,21.80,0,297.26,300.57,0.0,0.0,0.000,1369948.7,1369948.7,9926,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389911,705756.00
07/29/2019 04:45,2,0.000,ALERT,213.06,298.77,60.001,1564389904,"201051344000458","174011545737251",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,1383473.5,1383473.5,9890,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389912,705757.00
07/29/2019 04:45,2,0.000,ALERT,213.51,299.07,60.001,1564389904,"201051344000890","174011545737251",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,1385212.4,1385212.4,9904,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389914,705758.00
07/29/2019 04:45,2,0.000,ALERT,213.06,298.47,60.001,1564389904,"201051344000988","174011545737251",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,1049783.0,1049783.0,9900,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389916,705759.00
07/29/2019 04:45,2,0.000,ALERT,214.19,299.67,60.006,1564389904,"201051344000582","174011545737251",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,1362299.6,1362299.6,9894,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389918,705760.00
07/29/2019 04:45,2,0.000,ALERT,213.06,299.07,60.006,1564389904,"201051344000868","174011545737251",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,1370310.1,1370310.1,9889,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389920,705761.00
07/29/2019 04:45,2,0.000,ALERT,213.51,299.07,60.006,1564389904,"201051344000576","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1386269.2,1386269.2,9918,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389921,705762.00
07/29/2019 04:45,2,0.000,ALERT,213.06,298.17,59.996,1564389904,"201051344001158","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1363757.0,1363757.0,9891,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389923,705763.00
07/29/2019 04:45,2,0.000,ALERT,213.74,298.17,60.017,1564389904,"201051344000917","174011545737251",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,1379526.6,1379526.6,9926,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389925,705764.00
07/29/2019 04:45,2,0.000,ALERT,213.74,298.17,60.006,1564389904,"201051344000417","174011545737251",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,1089262.1,1089262.1,9926,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389927,705765.00
07/29/2019 04:45,2,0.000,ALERT,213.96,298.77,60.006,1564389904,"201051344000685","174011545737251",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1385469.9,1385469.9,9909,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389929,705766.00
07/29/2019 04:45,2,0.000,ALERT,213.96,298.17,60.038,1564389904,"201051344000651","174011545737251",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,1379985.4,1379985.4,9899,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389931,705767.00
07/29/2019 04:45,2,0.000,ALERT,213.06,299.37,59.980,1564389904,"201051344000594","174011545737251",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,1389795.2,1389795.2,9900,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389933,705768.00
07/29/2019 04:45,2,0.000,ALERT,213.06,298.77,60.006,1564389904,"201051344000469","174011545737251",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,1370066.6,1370066.6,9908,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389935,705769.00
07/29/2019 04:45,2,0.000,ALERT,213.96,298.77,60.028,1564389904,"201051344000585","174011545737251",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,1395728.7,1395728.7,9895,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389937,705770.00
07/29/2019 04:45,2,0.000,ALERT,213.74,298.47,60.012,1564389904,"201051344000853","174011545737251",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,1392782.9,1392782.9,9905,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389939,705771.00
07/29/2019 04:45,2,0.000,ALERT,214.19,299.37,60.017,1564389904,"201051344001145","174011545737251",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,1394346.4,1394346.4,9927,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389940,705772.00
07/29/2019 04:45,2,0.000,ALERT,213.74,298.77,59.996,1564389904,"201051344000438","174011545737251",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,1387865.1,1387865.1,9900,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389942,705773.00
07/29/2019 04:45,2,0.000,ALERT,213.51,298.77,60.001,1564389904,"201051344001135","174011545737251",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,1375569.1,1375569.1,9893,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389944,705774.00
07/29/2019 04:45,2,0.000,ALERT,213.06,298.77,60.054,1564389904,"201051344000983","174011545737251",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,1391039.8,1391039.8,9897,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389946,705775.00
07/29/2019 04:45,2,0.000,ALERT,213.74,298.47,60.012,1564389904,"201051344001203","174011545737251",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,1383673.6,1383673.6,9914,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389948,705776.00
07/29/2019 04:45,2,0.000,ALERT,213.74,299.07,60.022,1564389904,"201051344001230","174011545737251",0.00,21.30,0,297.57,300.87,0.0,0.0,0.000,1378064.5,1378064.5,9940,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389949,705777.00
07/29/2019 04:45,2,0.000,ALERT,213.29,298.47,60.022,1564389904,"201051344000646","174011545737251",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,1372082.8,1372082.8,9914,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389951,705778.00
07/29/2019 04:45,2,0.000,ALERT,213.51,298.77,60.022,1564389904,"201051344000867","174011545737251",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,1368215.7,1368215.7,9907,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389953,705779.00
07/29/2019 04:45,2,0.000,ALERT,213.96,298.47,60.028,1564389904,"201051344000633","174011545737251",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,1364949.3,1364949.3,9916,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389955,705780.00
07/29/2019 04:45,2,0.000,ALERT,213.29,298.77,59.985,1564389904,"201051344000955","174011545737251",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,1392830.8,1392830.8,9910,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389957,705781.00
07/29/2019 04:45,2,0.000,ALERT,213.51,298.17,60.012,1564389904,"201051344000648","174011545737251",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,1378497.6,1378497.6,9895,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389959,705782.00
07/29/2019 04:45,2,0.000,ALERT,213.74,298.77,60.028,1564389904,"201051344000645","174011545737251",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1384275.6,1384275.6,9901,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564389960,705783.00
07/29/2019 04:45,2,0.000,ALERT,213.29,299.37,60.001,1564389904,"201051344000569","174011545737251",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,1401502.1,1401502.1,9898,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564389962,705784.00
07/29/2019 04:45,2,0.000,ALERT,213.51,298.47,60.017,1564389904,"179051228000119","174011545737251",0.00,22.80,0,295.16,300.27,0.0,0.0,0.000,187500.8,187500.8,9992,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564389964,705785.00
07/29/2019 05:00,2,0.000,ALERT,212.83,299.07,60.017,1564390803,"201051344000579","174011545737251",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,1402953.9,1402953.9,9905,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390806,705786.00
07/29/2019 05:00,2,0.000,ALERT,213.51,297.87,60.012,1564390803,"201051344001025","174011545737251",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,1388265.7,1388265.7,9901,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390807,705787.00
07/29/2019 05:00,2,0.000,ALERT,213.74,298.47,60.012,1564390803,"201051344001093","174011545737251",0.00,21.80,0,296.66,299.97,0.0,0.0,0.000,1369948.7,1369948.7,9928,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564390809,705788.00
07/29/2019 05:00,2,0.000,ALERT,212.83,298.47,60.017,1564390803,"201051344000458","174011545737251",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,1383473.5,1383473.5,9892,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390811,705789.00
07/29/2019 05:00,2,0.000,ALERT,213.51,298.77,60.017,1564390803,"201051344000890","174011545737251",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,1385212.4,1385212.4,9906,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390813,705790.00
07/29/2019 05:00,2,0.000,ALERT,212.83,298.47,60.012,1564390803,"201051344000988","174011545737251",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,1049783.0,1049783.0,9902,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390815,705791.00
07/29/2019 05:00,2,0.000,ALERT,213.96,299.37,60.006,1564390803,"201051344000582","174011545737251",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,1362299.6,1362299.6,9896,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390817,705792.00
07/29/2019 05:00,2,0.000,ALERT,212.83,299.37,59.996,1564390803,"201051344000868","174011545737251",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,1370310.1,1370310.1,9891,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390819,705793.00
07/29/2019 05:00,2,0.000,ALERT,213.29,299.07,60.001,1564390803,"201051344000576","174011545737251",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,1386269.2,1386269.2,9920,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390820,705794.00
07/29/2019 05:00,2,0.000,ALERT,213.06,298.47,60.017,1564390803,"201051344001158","174011545737251",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,1363757.0,1363757.0,9893,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390822,705795.00
07/29/2019 05:00,2,0.000,ALERT,213.74,297.87,60.006,1564390803,"201051344000917","174011545737251",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,1379526.6,1379526.6,9928,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564390824,705796.00
07/29/2019 05:00,2,0.000,ALERT,213.74,297.87,60.012,1564390803,"201051344000417","174011545737251",0.00,21.50,0,296.06,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9928,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390826,705797.00
07/29/2019 05:00,2,0.000,ALERT,213.96,298.47,60.043,1564390803,"201051344000685","174011545737251",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,1385469.9,1385469.9,9911,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390828,705798.00
07/29/2019 05:00,2,0.000,ALERT,213.74,297.87,60.012,1564390803,"201051344000651","174011545737251",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,1379985.4,1379985.4,9901,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390830,705799.00
07/29/2019 05:00,2,0.000,ALERT,212.83,299.37,60.012,1564390803,"201051344000594","174011545737251",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1389795.2,1389795.2,9902,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390831,705800.00
07/29/2019 05:00,2,0.000,ALERT,213.06,298.47,59.975,1564390803,"201051344000469","174011545737251",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1370066.6,1370066.6,9910,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390833,705801.00
07/29/2019 05:00,2,0.000,ALERT,213.74,298.77,60.012,1564390803,"201051344000585","174011545737251",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,1395728.7,1395728.7,9897,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390835,705802.00
07/29/2019 05:00,2,0.000,ALERT,213.51,298.77,60.001,1564390803,"201051344000853","174011545737251",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,1392782.9,1392782.9,9907,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390837,705803.00
07/29/2019 05:00,2,0.000,ALERT,214.19,299.07,60.001,1564390803,"201051344001145","174011545737251",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,1394346.4,1394346.4,9929,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390839,705804.00
07/29/2019 05:00,2,0.000,ALERT,213.96,298.77,60.001,1564390803,"201051344000438","174011545737251",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,1387865.1,1387865.1,9902,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564390840,705805.00
07/29/2019 05:00,2,0.000,ALERT,213.29,298.47,59.990,1564390803,"201051344001135","174011545737251",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1375569.1,1375569.1,9895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390842,705806.00
07/29/2019 05:00,2,0.000,ALERT,213.06,299.07,59.996,1564390803,"201051344000983","174011545737251",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,1391039.8,1391039.8,9899,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564390844,705807.00
07/29/2019 05:00,2,0.000,ALERT,213.74,298.47,60.001,1564390803,"201051344001203","174011545737251",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,1383673.6,1383673.6,9916,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564390846,705808.00
07/29/2019 05:00,2,0.000,ALERT,213.74,299.07,59.990,1564390803,"201051344001230","174011545737251",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1378064.5,1378064.5,9942,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390848,705809.00
07/29/2019 05:00,2,0.000,ALERT,213.29,298.47,59.948,1564390803,"201051344000646","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1372082.8,1372082.8,9916,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390850,705810.00
07/29/2019 05:00,2,0.000,ALERT,213.29,298.47,59.996,1564390803,"201051344000867","174011545737251",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,1368215.7,1368215.7,9909,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390851,705811.00
07/29/2019 05:00,2,0.000,ALERT,213.51,297.87,59.985,1564390803,"201051344000633","174011545737251",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,1364949.3,1364949.3,9918,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564390853,705812.00
07/29/2019 05:00,2,0.000,ALERT,213.29,298.17,59.996,1564390803,"201051344000955","174011545737251",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,1392830.8,1392830.8,9912,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390855,705813.00
07/29/2019 05:00,2,0.000,ALERT,213.06,297.87,59.996,1564390803,"201051344000648","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1378497.6,1378497.6,9897,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390857,705814.00
07/29/2019 05:00,2,0.000,ALERT,213.29,298.47,59.996,1564390803,"201051344000645","174011545737251",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,1384275.6,1384275.6,9903,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564390859,705815.00
07/29/2019 05:00,2,0.000,ALERT,213.06,299.37,59.990,1564390803,"201051344000569","174011545737251",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,1401502.1,1401502.1,9900,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564390861,705816.00
07/29/2019 05:00,2,0.000,ALERT,213.29,298.17,59.990,1564390803,"179051228000119","174011545737251",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,187500.8,187500.8,9994,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564390862,705817.00
07/29/2019 05:15,2,0.000,ALERT,212.61,298.77,60.028,1564391704,"201051344000579","174011545737251",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,1402953.9,1402953.9,9907,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391706,705818.00
07/29/2019 05:15,2,0.000,ALERT,213.06,297.57,60.022,1564391704,"201051344001025","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1388265.7,1388265.7,9903,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391708,705819.00
07/29/2019 05:15,2,0.000,ALERT,213.06,298.17,60.028,1564391704,"201051344001093","174011545737251",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,1369948.7,1369948.7,9930,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391709,705820.00
07/29/2019 05:15,2,0.000,ALERT,212.61,298.47,60.022,1564391704,"201051344000458","174011545737251",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,1383473.5,1383473.5,9894,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391711,705821.00
07/29/2019 05:15,2,0.000,ALERT,213.06,298.47,60.017,1564391704,"201051344000890","174011545737251",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,1385212.4,1385212.4,9908,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564391713,705822.00
07/29/2019 05:15,2,0.000,ALERT,212.61,298.17,60.028,1564391704,"201051344000988","174011545737251",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9904,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564391715,705823.00
07/29/2019 05:15,2,0.000,ALERT,213.51,298.77,60.012,1564391704,"201051344000582","174011545737251",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,1362299.6,1362299.6,9898,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391717,705824.00
07/29/2019 05:15,2,0.000,ALERT,212.61,298.77,60.022,1564391704,"201051344000868","174011545737251",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,1370310.1,1370310.1,9893,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564391718,705825.00
07/29/2019 05:15,2,0.000,ALERT,213.06,298.77,60.022,1564391704,"201051344000576","174011545737251",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,1386269.2,1386269.2,9922,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391720,705826.00
07/29/2019 05:15,2,0.000,ALERT,212.61,297.87,59.996,1564391704,"201051344001158","174011545737251",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,1363757.0,1363757.0,9895,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391722,705827.00
07/29/2019 05:15,2,0.000,ALERT,213.29,297.57,60.022,1564391704,"201051344000917","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1379526.6,1379526.6,9930,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391724,705828.00
07/29/2019 05:15,2,0.000,ALERT,213.29,297.26,60.022,1564391704,"201051344000417","174011545737251",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,1089262.1,1089262.1,9930,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564391726,705829.00
07/29/2019 05:15,2,0.000,ALERT,213.51,298.17,59.975,1564391704,"201051344000685","174011545737251",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,1385469.9,1385469.9,9913,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391728,705830.00
07/29/2019 05:15,2,0.000,ALERT,213.29,297.26,60.017,1564391704,"201051344000651","174011545737251",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,1379985.4,1379985.4,9903,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564391730,705831.00
07/29/2019 05:15,2,0.000,ALERT,212.38,298.77,60.017,1564391704,"201051344000594","174011545737251",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,1389795.2,1389795.2,9904,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391732,705832.00
07/29/2019 05:15,2,0.000,ALERT,212.61,297.87,60.022,1564391704,"201051344000469","174011545737251",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1370066.6,1370066.6,9912,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391733,705833.00
07/29/2019 05:15,2,0.000,ALERT,213.06,297.87,60.022,1564391704,"201051344000585","174011545737251",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,1395728.7,1395728.7,9899,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391735,705834.00
07/29/2019 05:15,2,0.000,ALERT,213.06,297.87,60.033,1564391704,"201051344000853","174011545737251",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,1392782.9,1392782.9,9909,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391737,705835.00
07/29/2019 05:15,2,0.000,ALERT,213.29,298.17,60.065,1564391704,"201051344001145","174011545737251",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,1394346.4,1394346.4,9931,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564391739,705836.00
07/29/2019 05:15,2,0.000,ALERT,213.29,297.87,60.017,1564391704,"201051344000438","174011545737251",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,1387865.1,1387865.1,9904,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391741,705837.00
07/29/2019 05:15,2,0.000,ALERT,212.83,297.87,60.017,1564391704,"201051344001135","174011545737251",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,1375569.1,1375569.1,9897,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391743,705838.00
07/29/2019 05:15,2,0.000,ALERT,212.61,298.47,59.990,1564391704,"201051344000983","174011545737251",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,1391039.8,1391039.8,9901,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391745,705839.00
07/29/2019 05:15,2,0.000,ALERT,213.06,297.57,60.017,1564391704,"201051344001203","174011545737251",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,1383673.6,1383673.6,9918,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564391747,705840.00
07/29/2019 05:15,2,0.000,ALERT,213.06,298.17,60.017,1564391704,"201051344001230","174011545737251",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,1378064.5,1378064.5,9944,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391748,705841.00
07/29/2019 05:15,2,0.000,ALERT,212.61,297.57,60.022,1564391704,"201051344000646","174011545737251",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,1372082.8,1372082.8,9918,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391750,705842.00
07/29/2019 05:15,2,0.000,ALERT,212.83,297.87,60.001,1564391704,"201051344000867","174011545737251",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,1368215.7,1368215.7,9911,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391752,705843.00
07/29/2019 05:15,2,0.000,ALERT,213.06,297.87,60.022,1564391704,"201051344000633","174011545737251",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,1364949.3,1364949.3,9920,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391754,705844.00
07/29/2019 05:15,2,0.000,ALERT,212.61,297.87,60.054,1564391704,"201051344000955","174011545737251",0.00,21.50,0,296.06,299.37,0.0,0.0,0.000,1392830.8,1392830.8,9914,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391756,705845.00
07/29/2019 05:15,2,0.000,ALERT,212.83,297.26,60.012,1564391704,"201051344000648","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1378497.6,1378497.6,9899,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564391758,705846.00
07/29/2019 05:15,2,0.000,ALERT,213.06,297.87,60.012,1564391704,"201051344000645","174011545737251",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,1384275.6,1384275.6,9905,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564391759,705847.00
07/29/2019 05:15,2,0.000,ALERT,212.61,298.47,60.017,1564391704,"201051344000569","174011545737251",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,1401502.1,1401502.1,9902,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564391761,705848.00
07/29/2019 05:15,2,0.000,ALERT,212.61,297.57,60.017,1564391704,"179051228000119","174011545737251",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,187500.8,187500.8,9996,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564391763,705849.00
07/29/2019 05:30,2,0.000,ALERT,212.38,298.77,60.022,1564392604,"201051344000579","174011545737251",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,1402953.9,1402953.9,9909,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392606,705850.00
07/29/2019 05:30,2,0.000,ALERT,212.83,296.66,60.022,1564392604,"201051344001025","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1388265.7,1388265.7,9905,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392608,705851.00
07/29/2019 05:30,2,0.000,ALERT,212.83,297.57,60.012,1564392604,"201051344001093","174011545737251",0.00,21.80,0,295.76,299.07,0.0,0.0,0.000,1369948.7,1369948.7,9932,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564392610,705852.00
07/29/2019 05:30,2,0.000,ALERT,212.38,298.17,60.012,1564392604,"201051344000458","174011545737251",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,1383473.5,1383473.5,9896,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564392612,705853.00
07/29/2019 05:30,2,0.000,ALERT,212.83,297.87,60.012,1564392604,"201051344000890","174011545737251",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,1385212.4,1385212.4,9910,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564392614,705854.00
07/29/2019 05:30,2,0.000,ALERT,212.38,297.87,60.022,1564392604,"201051344000988","174011545737251",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,1049783.0,1049783.0,9906,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392615,705855.00
07/29/2019 05:30,2,0.000,ALERT,213.29,298.17,60.017,1564392604,"201051344000582","174011545737251",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,1362299.6,1362299.6,9900,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392617,705856.00
07/29/2019 05:30,2,0.000,ALERT,212.38,298.77,60.012,1564392604,"201051344000868","174011545737251",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,1370310.1,1370310.1,9895,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564392619,705857.00
07/29/2019 05:30,2,0.000,ALERT,212.83,298.47,60.017,1564392604,"201051344000576","174011545737251",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,1386269.2,1386269.2,9924,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392621,705858.00
07/29/2019 05:30,2,0.000,ALERT,212.38,297.57,60.006,1564392604,"201051344001158","174011545737251",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,1363757.0,1363757.0,9897,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392623,705859.00
07/29/2019 05:30,2,0.000,ALERT,212.83,296.96,60.012,1564392604,"201051344000917","174011545737251",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,1379526.6,1379526.6,9932,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392625,705860.00
07/29/2019 05:30,2,0.000,ALERT,213.06,296.66,60.012,1564392604,"201051344000417","174011545737251",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,1089262.1,1089262.1,9932,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392627,705861.00
07/29/2019 05:30,2,0.000,ALERT,213.29,297.57,60.012,1564392604,"201051344000685","174011545737251",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,1385469.9,1385469.9,9915,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392629,705862.00
07/29/2019 05:30,2,0.000,ALERT,213.06,296.66,60.012,1564392604,"201051344000651","174011545737251",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,1379985.4,1379985.4,9905,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392631,705863.00
07/29/2019 05:30,2,0.000,ALERT,212.38,298.77,60.001,1564392604,"201051344000594","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1389795.2,1389795.2,9906,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392632,705864.00
07/29/2019 05:30,2,0.000,ALERT,212.61,297.57,60.012,1564392604,"201051344000469","174011545737251",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,1370066.6,1370066.6,9914,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392634,705865.00
07/29/2019 05:30,2,0.000,ALERT,213.06,297.57,60.017,1564392604,"201051344000585","174011545737251",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,1395728.7,1395728.7,9901,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392636,705866.00
07/29/2019 05:30,2,0.000,ALERT,213.06,297.87,60.012,1564392604,"201051344000853","174011545737251",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,1392782.9,1392782.9,9911,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392638,705867.00
07/29/2019 05:30,2,0.000,ALERT,213.29,297.57,60.017,1564392604,"201051344001145","174011545737251",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,1394346.4,1394346.4,9933,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392640,705868.00
07/29/2019 05:30,2,0.000,ALERT,213.06,297.26,60.017,1564392604,"201051344000438","174011545737251",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,1387865.1,1387865.1,9906,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392641,705869.00
07/29/2019 05:30,2,0.000,ALERT,212.61,297.26,60.012,1564392604,"201051344001135","174011545737251",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,1375569.1,1375569.1,9899,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392643,705870.00
