ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 05:30,2,0.000,ALERT,212.38,298.17,60.012,1564392604,"201051344000983","174011545737251",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,1391039.8,1391039.8,9903,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392645,705871.00
07/29/2019 05:30,2,0.000,ALERT,212.83,296.96,59.985,1564392604,"201051344001203","174011545737251",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,1383673.6,1383673.6,9920,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392647,705872.00
07/29/2019 05:30,2,0.000,ALERT,212.83,297.57,60.012,1564392604,"201051344001230","174011545737251",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,1378064.5,1378064.5,9946,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392649,705873.00
07/29/2019 05:30,2,0.000,ALERT,212.38,296.96,60.012,1564392604,"201051344000646","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1372082.8,1372082.8,9920,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564392651,705874.00
07/29/2019 05:30,2,0.000,ALERT,212.61,297.87,60.022,1564392604,"201051344000867","174011545737251",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,1368215.7,1368215.7,9913,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392652,705875.00
07/29/2019 05:30,2,0.000,ALERT,212.83,297.87,60.022,1564392604,"201051344000633","174011545737251",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,1364949.3,1364949.3,9922,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392654,705876.00
07/29/2019 05:30,2,0.000,ALERT,212.38,297.26,60.017,1564392604,"201051344000955","174011545737251",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,1392830.8,1392830.8,9916,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392656,705877.00
07/29/2019 05:30,2,0.000,ALERT,212.61,297.26,60.012,1564392604,"201051344000648","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1378497.6,1378497.6,9901,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392658,705878.00
07/29/2019 05:30,2,0.000,ALERT,212.83,297.87,59.990,1564392604,"201051344000645","174011545737251",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,1384275.6,1384275.6,9907,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392660,705879.00
07/29/2019 05:30,2,0.000,ALERT,212.38,298.47,60.001,1564392604,"201051344000569","174011545737251",0.00,21.30,0,296.96,300.27,0.0,0.0,0.000,1401502.1,1401502.1,9904,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564392662,705880.00
07/29/2019 05:30,2,0.000,ALERT,212.61,297.26,59.990,1564392604,"179051228000119","174011545737251",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,187500.8,187500.8,9998,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564392663,705881.00
07/29/2019 05:45,2,0.000,ALERT,212.16,298.17,60.017,1564393504,"201051344000579","174011545737251",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,1402953.9,1402953.9,9911,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393506,705882.00
07/29/2019 05:45,2,0.000,ALERT,212.61,296.66,60.038,1564393504,"201051344001025","174011545737251",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,1388265.7,1388265.7,9907,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393508,705883.00
07/29/2019 05:45,2,0.000,ALERT,212.83,296.96,60.012,1564393504,"201051344001093","174011545737251",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,1369948.7,1369948.7,9934,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564393510,705884.00
07/29/2019 05:45,2,0.000,ALERT,212.16,297.87,60.012,1564393504,"201051344000458","174011545737251",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1383473.5,1383473.5,9898,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393511,705885.00
07/29/2019 05:45,2,0.000,ALERT,212.61,297.57,60.022,1564393504,"201051344000890","174011545737251",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,1385212.4,1385212.4,9912,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393513,705886.00
07/29/2019 05:45,2,0.000,ALERT,212.16,297.57,60.017,1564393504,"201051344000988","174011545737251",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,1049783.0,1049783.0,9908,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393515,705887.00
07/29/2019 05:45,2,0.000,ALERT,213.29,297.87,60.012,1564393504,"201051344000582","174011545737251",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,1362299.6,1362299.6,9902,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393517,705888.00
07/29/2019 05:45,2,0.000,ALERT,212.16,298.17,60.017,1564393504,"201051344000868","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1370310.1,1370310.1,9897,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393519,705889.00
07/29/2019 05:45,2,0.000,ALERT,212.83,298.17,60.043,1564393504,"201051344000576","174011545737251",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,1386269.2,1386269.2,9926,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393520,705890.00
07/29/2019 05:45,2,0.000,ALERT,212.16,297.26,60.017,1564393504,"201051344001158","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1363757.0,1363757.0,9899,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393522,705891.00
07/29/2019 05:45,2,0.000,ALERT,212.83,296.66,60.022,1564393504,"201051344000917","174011545737251",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,1379526.6,1379526.6,9934,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564393524,705892.00
07/29/2019 05:45,2,0.000,ALERT,212.83,296.36,60.017,1564393504,"201051344000417","174011545737251",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,1089262.1,1089262.1,9934,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393526,705893.00
07/29/2019 05:45,2,0.000,ALERT,213.06,296.96,59.975,1564393504,"201051344000685","174011545737251",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,1385469.9,1385469.9,9917,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393528,705894.00
07/29/2019 05:45,2,0.000,ALERT,212.83,296.36,59.969,1564393504,"201051344000651","174011545737251",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,1379985.4,1379985.4,9907,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393530,705895.00
07/29/2019 05:45,2,0.000,ALERT,212.16,298.47,60.033,1564393504,"201051344000594","174011545737251",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1389795.2,1389795.2,9908,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393532,705896.00
07/29/2019 05:45,2,0.000,ALERT,212.38,297.57,60.028,1564393504,"201051344000469","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1370066.6,1370066.6,9916,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564393534,705897.00
07/29/2019 05:45,2,0.000,ALERT,212.83,297.26,60.028,1564393504,"201051344000585","174011545737251",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,1395728.7,1395728.7,9903,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393536,705898.00
07/29/2019 05:45,2,0.000,ALERT,212.83,297.57,60.033,1564393504,"201051344000853","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1392782.9,1392782.9,9913,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393537,705899.00
07/29/2019 05:45,2,0.000,ALERT,212.83,297.57,60.028,1564393504,"201051344001145","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1394346.4,1394346.4,9935,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564393539,705900.00
07/29/2019 05:45,2,0.000,ALERT,212.83,296.96,60.043,1564393504,"201051344000438","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1387865.1,1387865.1,9908,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564393541,705901.00
07/29/2019 05:45,2,0.000,ALERT,212.38,296.96,60.022,1564393504,"201051344001135","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1375569.1,1375569.1,9901,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393543,705902.00
07/29/2019 05:45,2,0.000,ALERT,212.16,297.87,60.033,1564393504,"201051344000983","174011545737251",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,1391039.8,1391039.8,9905,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393545,705903.00
07/29/2019 05:45,2,0.000,ALERT,212.83,296.96,60.022,1564393504,"201051344001203","174011545737251",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,1383673.6,1383673.6,9922,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393547,705904.00
07/29/2019 05:45,2,0.000,ALERT,212.61,297.26,60.065,1564393504,"201051344001230","174011545737251",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,1378064.5,1378064.5,9948,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564393548,705905.00
07/29/2019 05:45,2,0.000,ALERT,212.38,296.96,60.033,1564393504,"201051344000646","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1372082.8,1372082.8,9922,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393550,705906.00
07/29/2019 05:45,2,0.000,ALERT,212.61,297.57,60.059,1564393504,"201051344000867","174011545737251",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,1368215.7,1368215.7,9915,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393552,705907.00
07/29/2019 05:45,2,0.000,ALERT,212.83,297.26,60.049,1564393504,"201051344000633","174011545737251",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,1364949.3,1364949.3,9924,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393554,705908.00
07/29/2019 05:45,2,0.000,ALERT,212.38,296.96,60.038,1564393504,"201051344000955","174011545737251",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,1392830.8,1392830.8,9918,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393556,705909.00
07/29/2019 05:45,2,0.000,ALERT,212.38,296.96,60.038,1564393504,"201051344000648","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1378497.6,1378497.6,9903,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393557,705910.00
07/29/2019 05:45,2,0.000,ALERT,212.61,297.57,60.054,1564393504,"201051344000645","174011545737251",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,1384275.6,1384275.6,9909,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564393559,705911.00
07/29/2019 05:45,2,0.000,ALERT,212.16,298.17,60.043,1564393504,"201051344000569","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1401502.1,1401502.1,9906,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564393561,705912.00
07/29/2019 05:45,2,0.000,ALERT,212.38,296.96,60.038,1564393504,"179051228000119","174011545737251",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,187500.8,187500.8,10000,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564393563,705913.00
07/29/2019 06:00,2,0.000,ALERT,211.70,297.26,60.043,1564394404,"201051344000579","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1402953.9,1402953.9,9913,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394407,705914.00
07/29/2019 06:00,2,0.000,ALERT,211.93,296.06,60.049,1564394404,"201051344001025","174011545737251",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,1388265.7,1388265.7,9909,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394409,705915.00
07/29/2019 06:00,2,0.000,ALERT,212.16,296.66,60.075,1564394404,"201051344001093","174011545737251",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,1369948.7,1369948.7,9936,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394410,705916.00
07/29/2019 06:00,2,0.000,ALERT,211.70,296.96,60.049,1564394404,"201051344000458","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1383473.5,1383473.5,9900,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394412,705917.00
07/29/2019 06:00,2,0.000,ALERT,211.93,296.96,60.075,1564394404,"201051344000890","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1385212.4,1385212.4,9914,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394414,705918.00
07/29/2019 06:00,2,0.000,ALERT,211.70,296.96,60.049,1564394404,"201051344000988","174011545737251",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,1049783.0,1049783.0,9910,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394416,705919.00
07/29/2019 06:00,2,0.000,ALERT,212.61,297.57,60.054,1564394404,"201051344000582","174011545737251",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,1362299.6,1362299.6,9904,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564394418,705920.00
07/29/2019 06:00,2,0.000,ALERT,211.70,297.57,60.043,1564394404,"201051344000868","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1370310.1,1370310.1,9899,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394419,705921.00
07/29/2019 06:00,2,0.000,ALERT,212.38,297.26,60.049,1564394404,"201051344000576","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1386269.2,1386269.2,9928,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564394421,705922.00
07/29/2019 06:00,2,0.000,ALERT,211.70,296.66,60.049,1564394404,"201051344001158","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1363757.0,1363757.0,9901,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564394423,705923.00
07/29/2019 06:00,2,0.000,ALERT,212.16,296.36,60.070,1564394404,"201051344000917","174011545737251",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,1379526.6,1379526.6,9936,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394425,705924.00
07/29/2019 06:00,2,0.000,ALERT,212.16,296.06,60.070,1564394404,"201051344000417","174011545737251",0.00,20.00,0,294.26,297.57,0.0,0.0,0.000,1089262.1,1089262.1,9936,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394427,705925.00
07/29/2019 06:00,2,0.000,ALERT,212.38,296.66,60.049,1564394404,"201051344000685","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1385469.9,1385469.9,9919,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394429,705926.00
07/29/2019 06:00,2,0.000,ALERT,212.16,296.06,60.054,1564394404,"201051344000651","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1379985.4,1379985.4,9909,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394431,705927.00
07/29/2019 06:00,2,0.000,ALERT,211.70,297.57,60.028,1564394404,"201051344000594","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1389795.2,1389795.2,9910,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394433,705928.00
07/29/2019 06:00,2,0.000,ALERT,211.93,296.66,60.038,1564394404,"201051344000469","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1370066.6,1370066.6,9918,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394434,705929.00
07/29/2019 06:00,2,0.000,ALERT,212.16,296.96,60.043,1564394404,"201051344000585","174011545737251",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1395728.7,1395728.7,9905,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564394436,705930.00
07/29/2019 06:00,2,0.000,ALERT,212.38,296.96,60.022,1564394404,"201051344000853","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1392782.9,1392782.9,9915,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394438,705931.00
07/29/2019 06:00,2,0.000,ALERT,212.38,297.26,60.043,1564394404,"201051344001145","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1394346.4,1394346.4,9937,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394440,705932.00
07/29/2019 06:00,2,0.000,ALERT,212.16,296.66,60.043,1564394404,"201051344000438","174011545737251",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,1387865.1,1387865.1,9910,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394442,705933.00
07/29/2019 06:00,2,0.000,ALERT,211.70,296.66,60.043,1564394404,"201051344001135","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1375569.1,1375569.1,9903,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394444,705934.00
07/29/2019 06:00,2,0.000,ALERT,211.93,297.26,60.038,1564394404,"201051344000983","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1391039.8,1391039.8,9907,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394445,705935.00
07/29/2019 06:00,2,0.000,ALERT,212.16,296.66,60.043,1564394404,"201051344001203","174011545737251",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,1383673.6,1383673.6,9924,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394447,705936.00
07/29/2019 06:00,2,0.000,ALERT,211.93,296.96,60.043,1564394404,"201051344001230","174011545737251",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,1378064.5,1378064.5,9950,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564394449,705937.00
07/29/2019 06:00,2,0.000,ALERT,211.70,296.36,60.054,1564394404,"201051344000646","174011545737251",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,1372082.8,1372082.8,9924,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564394451,705938.00
07/29/2019 06:00,2,0.000,ALERT,211.93,296.66,60.049,1564394404,"201051344000867","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1368215.7,1368215.7,9917,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394453,705939.00
07/29/2019 06:00,2,0.000,ALERT,212.38,296.06,60.054,1564394404,"201051344000633","174011545737251",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,1364949.3,1364949.3,9926,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394455,705940.00
07/29/2019 06:00,2,0.000,ALERT,211.48,296.66,60.059,1564394404,"201051344000955","174011545737251",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,1392830.8,1392830.8,9920,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394456,705941.00
07/29/2019 06:00,2,0.000,ALERT,211.93,296.06,60.065,1564394404,"201051344000648","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1378497.6,1378497.6,9905,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394458,705942.00
07/29/2019 06:00,2,0.000,ALERT,212.16,296.66,60.049,1564394404,"201051344000645","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1384275.6,1384275.6,9911,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564394460,705943.00
07/29/2019 06:00,2,0.000,ALERT,211.70,297.26,60.028,1564394404,"201051344000569","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1401502.1,1401502.1,9908,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564394462,705944.00
07/29/2019 06:00,2,0.000,ALERT,211.93,296.06,60.054,1564394404,"179051228000119","174011545737251",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,187500.8,187500.8,10002,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564394464,705945.00
07/29/2019 06:15,2,0.000,ALERT,211.48,297.26,60.017,1564395304,"201051344000579","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1402953.9,1402953.9,9915,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395306,705946.00
07/29/2019 06:15,2,0.000,ALERT,211.93,295.76,60.028,1564395304,"201051344001025","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1388265.7,1388265.7,9911,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564395308,705947.00
07/29/2019 06:15,2,0.000,ALERT,212.16,296.06,60.012,1564395304,"201051344001093","174011545737251",0.00,19.50,0,294.56,297.87,0.0,0.0,0.000,1369948.7,1369948.7,9938,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395310,705948.00
07/29/2019 06:15,2,0.000,ALERT,211.48,296.96,60.012,1564395304,"201051344000458","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1383473.5,1383473.5,9902,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564395311,705949.00
07/29/2019 06:15,2,0.000,ALERT,211.93,296.36,60.012,1564395304,"201051344000890","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1385212.4,1385212.4,9916,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395313,705950.00
07/29/2019 06:15,2,0.000,ALERT,211.48,296.96,59.980,1564395304,"201051344000988","174011545737251",0.00,19.00,0,292.16,298.17,0.0,0.0,0.000,1049783.0,1049783.0,9912,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564395315,705951.00
07/29/2019 06:15,2,0.000,ALERT,212.38,296.96,59.996,1564395304,"201051344000582","174011545737251",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,1362299.6,1362299.6,9906,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395317,705952.00
07/29/2019 06:15,2,0.000,ALERT,211.70,297.57,59.996,1564395304,"201051344000868","174011545737251",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,1370310.1,1370310.1,9901,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395319,705953.00
07/29/2019 06:15,2,0.000,ALERT,212.16,297.26,60.012,1564395304,"201051344000576","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1386269.2,1386269.2,9930,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395321,705954.00
07/29/2019 06:15,2,0.000,ALERT,211.70,296.66,60.006,1564395304,"201051344001158","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1363757.0,1363757.0,9903,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395322,705955.00
07/29/2019 06:15,2,0.000,ALERT,212.16,295.76,60.006,1564395304,"201051344000917","174011545737251",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,1379526.6,1379526.6,9938,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395324,705956.00
07/29/2019 06:15,2,0.000,ALERT,212.16,295.46,60.006,1564395304,"201051344000417","174011545737251",0.00,19.50,0,293.96,297.26,0.0,0.0,0.000,1089262.1,1089262.1,9938,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395326,705957.00
07/29/2019 06:15,2,0.000,ALERT,212.38,296.06,60.006,1564395304,"201051344000685","174011545737251",0.00,19.30,0,294.56,297.87,0.0,0.0,0.000,1385469.9,1385469.9,9921,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395328,705958.00
07/29/2019 06:15,2,0.000,ALERT,212.38,295.46,59.975,1564395304,"201051344000651","174011545737251",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,1379985.4,1379985.4,9911,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395330,705959.00
07/29/2019 06:15,2,0.000,ALERT,211.48,297.57,60.001,1564395304,"201051344000594","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1389795.2,1389795.2,9912,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395332,705960.00
07/29/2019 06:15,2,0.000,ALERT,211.70,296.66,60.001,1564395304,"201051344000469","174011545737251",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,1370066.6,1370066.6,9920,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395334,705961.00
07/29/2019 06:15,2,0.000,ALERT,212.38,296.36,60.006,1564395304,"201051344000585","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1395728.7,1395728.7,9907,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564395335,705962.00
07/29/2019 06:15,2,0.000,ALERT,212.38,296.96,60.012,1564395304,"201051344000853","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1392782.9,1392782.9,9917,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395337,705963.00
07/29/2019 06:15,2,0.000,ALERT,212.61,296.66,60.001,1564395304,"201051344001145","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1394346.4,1394346.4,9939,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395339,705964.00
07/29/2019 06:15,2,0.000,ALERT,212.38,296.36,60.006,1564395304,"201051344000438","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1387865.1,1387865.1,9912,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395341,705965.00
07/29/2019 06:15,2,0.000,ALERT,211.93,296.06,60.017,1564395304,"201051344001135","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1375569.1,1375569.1,9905,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564395343,705966.00
07/29/2019 06:15,2,0.000,ALERT,211.70,297.26,60.017,1564395304,"201051344000983","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1391039.8,1391039.8,9909,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395345,705967.00
07/29/2019 06:15,2,0.000,ALERT,212.16,296.06,59.996,1564395304,"201051344001203","174011545737251",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,1383673.6,1383673.6,9926,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395346,705968.00
07/29/2019 06:15,2,0.000,ALERT,211.93,296.36,60.028,1564395304,"201051344001230","174011545737251",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,1378064.5,1378064.5,9952,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395348,705969.00
07/29/2019 06:15,2,0.000,ALERT,211.70,295.76,60.054,1564395304,"201051344000646","174011545737251",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,1372082.8,1372082.8,9926,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395350,705970.00
07/29/2019 06:15,2,0.000,ALERT,211.93,296.96,60.017,1564395304,"201051344000867","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1368215.7,1368215.7,9919,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395352,705971.00
07/29/2019 06:15,2,0.000,ALERT,212.16,296.66,60.028,1564395304,"201051344000633","174011545737251",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,1364949.3,1364949.3,9928,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395354,705972.00
07/29/2019 06:15,2,0.000,ALERT,211.70,296.06,60.033,1564395304,"201051344000955","174011545737251",0.00,19.30,0,294.26,297.57,0.0,0.0,0.000,1392830.8,1392830.8,9922,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395356,705973.00
07/29/2019 06:15,2,0.000,ALERT,211.93,296.36,60.038,1564395304,"201051344000648","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1378497.6,1378497.6,9907,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395357,705974.00
07/29/2019 06:15,2,0.000,ALERT,212.16,296.96,60.028,1564395304,"201051344000645","174011545737251",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,1384275.6,1384275.6,9913,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395359,705975.00
07/29/2019 06:15,2,0.000,ALERT,211.70,297.57,60.038,1564395304,"201051344000569","174011545737251",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,1401502.1,1401502.1,9910,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564395361,705976.00
07/29/2019 06:15,2,0.000,ALERT,211.93,296.66,60.022,1564395304,"179051228000119","174011545737251",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,187500.8,187500.8,10004,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564395363,705977.00
07/29/2019 06:30,2,0.000,ALERT,211.48,296.96,60.028,1564396204,"201051344000579","174011545737251",0.00,18.30,0,295.46,306.58,0.0,0.0,0.000,1402953.9,1402953.9,9917,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564396206,705978.00
07/29/2019 06:30,2,0.000,ALERT,212.16,296.06,60.017,1564396204,"201051344001025","174011545737251",0.00,18.00,0,293.66,300.57,0.0,0.0,0.000,1388265.7,1388265.7,9913,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396208,705979.00
07/29/2019 06:30,2,0.000,ALERT,212.16,296.66,60.033,1564396204,"201051344001093","174011545737251",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,1369948.7,1369948.7,9940,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396210,705980.00
07/29/2019 06:30,2,0.000,ALERT,211.25,296.66,60.028,1564396204,"201051344000458","174011545737251",0.00,18.70,0,295.16,306.28,0.0,0.0,0.000,1383473.5,1383473.5,9904,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396212,705981.00
07/29/2019 06:30,2,0.000,ALERT,212.16,296.96,60.028,1564396204,"201051344000890","174011545737251",0.00,19.00,0,294.26,301.17,0.0,0.0,0.000,1385212.4,1385212.4,9918,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396213,705982.00
07/29/2019 06:30,2,0.000,ALERT,211.25,296.36,60.028,1564396204,"201051344000988","174011545737251",0.00,18.00,0,292.46,305.98,0.0,0.0,0.000,1049783.0,1049783.0,9914,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396215,705983.00
07/29/2019 06:30,2,0.000,ALERT,212.61,297.26,60.043,1564396204,"201051344000582","174011545737251",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,1362299.6,1362299.6,9908,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396217,705984.00
07/29/2019 06:30,2,0.000,ALERT,211.48,297.26,60.012,1564396204,"201051344000868","174011545737251",0.00,17.80,0,295.76,308.09,0.0,0.0,0.000,1370310.1,1370310.1,9903,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564396219,705985.00
07/29/2019 06:30,2,0.000,ALERT,211.93,297.26,60.049,1564396204,"201051344000576","174011545737251",0.00,17.80,0,295.16,306.88,0.0,0.0,0.000,1386269.2,1386269.2,9932,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396221,705986.00
07/29/2019 06:30,2,0.000,ALERT,211.48,296.36,60.038,1564396204,"201051344001158","174011545737251",0.00,17.50,0,294.26,305.68,0.0,0.0,0.000,1363757.0,1363757.0,9905,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396223,705987.00
07/29/2019 06:30,2,0.000,ALERT,212.16,296.06,60.043,1564396204,"201051344000917","174011545737251",0.00,19.00,0,292.76,299.07,0.0,0.0,0.000,1379526.6,1379526.6,9940,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396225,705988.00
07/29/2019 06:30,2,0.000,ALERT,212.38,296.06,60.012,1564396204,"201051344000417","174011545737251",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,1089262.1,1089262.1,9940,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396227,705989.00
07/29/2019 06:30,2,0.000,ALERT,212.38,296.66,60.043,1564396204,"201051344000685","174011545737251",0.00,18.70,0,293.96,300.57,0.0,0.0,0.000,1385469.9,1385469.9,9923,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396228,705990.00
07/29/2019 06:30,2,0.000,ALERT,212.38,295.76,60.043,1564396204,"201051344000651","174011545737251",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,1379985.4,1379985.4,9913,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396230,705991.00
07/29/2019 06:30,2,0.000,ALERT,211.25,297.26,59.990,1564396204,"201051344000594","174011545737251",0.00,18.70,0,294.86,308.39,0.0,0.0,0.000,1389795.2,1389795.2,9914,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396232,705992.00
07/29/2019 06:30,2,0.000,ALERT,211.70,296.66,60.038,1564396204,"201051344000469","174011545737251",0.00,17.30,0,293.96,305.98,0.0,0.0,0.000,1370066.6,1370066.6,9922,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396234,705993.00
07/29/2019 06:30,2,0.000,ALERT,212.38,296.96,60.038,1564396204,"201051344000585","174011545737251",0.00,18.30,0,293.36,299.67,0.0,0.0,0.000,1395728.7,1395728.7,9909,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396236,705994.00
07/29/2019 06:30,2,0.000,ALERT,212.16,296.66,60.028,1564396204,"201051344000853","174011545737251",0.00,17.80,0,295.16,306.28,0.0,0.0,0.000,1392782.9,1392782.9,9919,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396237,705995.00
07/29/2019 06:30,2,0.000,ALERT,212.61,296.96,60.038,1564396204,"201051344001145","174011545737251",0.00,18.30,0,294.56,301.47,0.0,0.0,0.000,1394346.4,1394346.4,9941,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564396239,705996.00
07/29/2019 06:30,2,0.000,ALERT,212.38,296.66,60.038,1564396204,"201051344000438","174011545737251",0.00,18.30,0,294.26,300.57,0.0,0.0,0.000,1387865.1,1387865.1,9914,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396241,705997.00
07/29/2019 06:30,2,0.000,ALERT,211.93,296.36,60.022,1564396204,"201051344001135","174011545737251",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,1375569.1,1375569.1,9907,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396243,705998.00
07/29/2019 06:30,2,0.000,ALERT,211.48,296.96,60.033,1564396204,"201051344000983","174011545737251",0.00,18.00,0,295.46,306.58,0.0,0.0,0.000,1391039.8,1391039.8,9911,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396245,705999.00
07/29/2019 06:30,2,0.000,ALERT,212.16,296.06,60.059,1564396204,"201051344001203","174011545737251",0.00,18.30,0,293.96,301.77,0.0,0.0,0.000,1383673.6,1383673.6,9928,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564396247,706000.00
07/29/2019 06:30,2,0.000,ALERT,212.16,296.66,60.028,1564396204,"201051344001230","174011545737251",0.00,18.30,0,294.26,300.57,0.0,0.0,0.000,1378064.5,1378064.5,9954,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396248,706001.00
07/29/2019 06:30,2,0.000,ALERT,211.70,296.06,60.033,1564396204,"201051344000646","174011545737251",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,1372082.8,1372082.8,9928,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396250,706002.00
07/29/2019 06:30,2,0.000,ALERT,211.70,296.66,60.028,1564396204,"201051344000867","174011545737251",0.00,18.30,0,294.86,307.48,0.0,0.0,0.000,1368215.7,1368215.7,9921,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564396252,706003.00
07/29/2019 06:30,2,0.000,ALERT,212.16,296.36,60.022,1564396204,"201051344000633","174011545737251",0.00,18.00,0,293.06,307.18,0.0,0.0,0.000,1364949.3,1364949.3,9930,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396254,706004.00
07/29/2019 06:30,2,0.000,ALERT,211.70,296.36,60.022,1564396204,"201051344000955","174011545737251",0.00,18.70,0,293.96,299.97,0.0,0.0,0.000,1392830.8,1392830.8,9924,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564396256,706005.00
07/29/2019 06:30,2,0.000,ALERT,211.70,296.06,60.038,1564396204,"201051344000648","174011545737251",0.00,17.50,0,294.26,306.58,0.0,0.0,0.000,1378497.6,1378497.6,9909,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396258,706006.00
07/29/2019 06:30,2,0.000,ALERT,211.93,296.36,60.022,1564396204,"201051344000645","174011545737251",0.00,18.00,0,295.16,306.58,0.0,0.0,0.000,1384275.6,1384275.6,9915,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564396259,706007.00
07/29/2019 06:30,2,0.000,ALERT,211.70,297.26,59.990,1564396204,"201051344000569","174011545737251",0.00,18.30,0,295.76,306.88,0.0,0.0,0.000,1401502.1,1401502.1,9912,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564396261,706008.00
07/29/2019 06:30,2,0.000,ALERT,211.93,296.06,60.022,1564396204,"179051228000119","174011545737251",0.00,19.80,0,293.36,306.28,0.0,0.0,0.000,187500.8,187500.8,10006,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564396263,706009.00
07/29/2019 06:45,2,0.000,ALERT,211.48,296.66,60.028,1564397104,"201051344000579","174011545737251",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,1402953.9,1402953.9,9919,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397106,706010.00
07/29/2019 06:45,2,0.000,ALERT,212.16,295.46,60.022,1564397104,"201051344001025","174011545737251",0.00,17.50,0,293.96,302.07,0.0,0.0,0.000,1388265.7,1388265.7,9915,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564397108,706011.00
07/29/2019 06:45,2,0.000,ALERT,212.16,295.76,60.028,1564397104,"201051344001093","174011545737251",0.00,18.70,0,294.26,301.47,0.0,0.0,0.000,1369948.7,1369948.7,9942,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564397110,706012.00
07/29/2019 06:45,2,0.000,ALERT,211.48,296.06,60.028,1564397104,"201051344000458","174011545737251",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,1383473.5,1383473.5,9906,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397112,706013.00
07/29/2019 06:45,2,0.000,ALERT,211.93,296.36,60.017,1564397104,"201051344000890","174011545737251",0.00,18.70,0,294.86,303.28,0.0,0.0,0.000,1385212.4,1385212.4,9920,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397113,706014.00
07/29/2019 06:45,2,0.000,ALERT,211.25,295.76,60.001,1564397104,"201051344000988","174011545737251",0.00,17.80,0,292.16,299.97,0.0,0.0,0.000,1049783.0,1049783.0,9916,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564397115,706015.00
