ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 06:45,2,0.000,ALERT,212.61,296.66,60.065,1564397104,"201051344000582","174011545737251",0.00,17.80,0,295.16,302.37,0.0,0.0,0.000,1362299.6,1362299.6,9910,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564397117,706016.00
07/29/2019 06:45,2,0.000,ALERT,211.48,296.66,60.022,1564397104,"201051344000868","174011545737251",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,1370310.1,1370310.1,9905,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397119,706017.00
07/29/2019 06:45,2,0.000,ALERT,211.93,296.36,60.022,1564397104,"201051344000576","174011545737251",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,1386269.2,1386269.2,9934,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397121,706018.00
07/29/2019 06:45,2,0.000,ALERT,211.48,295.76,59.980,1564397104,"201051344001158","174011545737251",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,1363757.0,1363757.0,9907,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397123,706019.00
07/29/2019 06:45,2,0.000,ALERT,212.16,295.46,60.012,1564397104,"201051344000917","174011545737251",0.00,18.70,0,293.36,300.87,0.0,0.0,0.000,1379526.6,1379526.6,9942,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397125,706020.00
07/29/2019 06:45,2,0.000,ALERT,212.16,295.16,60.022,1564397104,"201051344000417","174011545737251",0.00,18.30,0,293.66,301.47,0.0,0.0,0.000,1089262.1,1089262.1,9942,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564397127,706021.00
07/29/2019 06:45,2,0.000,ALERT,212.61,296.06,60.028,1564397104,"201051344000685","174011545737251",0.00,18.00,0,294.26,302.37,0.0,0.0,0.000,1385469.9,1385469.9,9925,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397129,706022.00
07/29/2019 06:45,2,0.000,ALERT,212.38,295.46,60.038,1564397104,"201051344000651","174011545737251",0.00,17.50,0,293.96,301.17,0.0,0.0,0.000,1379985.4,1379985.4,9915,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397131,706023.00
07/29/2019 06:45,2,0.000,ALERT,211.48,296.96,60.038,1564397104,"201051344000594","174011545737251",0.00,18.30,0,294.56,301.17,0.0,0.0,0.000,1389795.2,1389795.2,9916,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397133,706024.00
07/29/2019 06:45,2,0.000,ALERT,211.70,296.06,60.033,1564397104,"201051344000469","174011545737251",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,1370066.6,1370066.6,9924,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397134,706025.00
07/29/2019 06:45,2,0.000,ALERT,212.38,296.06,60.059,1564397104,"201051344000585","174011545737251",0.00,18.00,0,293.96,301.47,0.0,0.0,0.000,1395728.7,1395728.7,9911,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397136,706026.00
07/29/2019 06:45,2,0.000,ALERT,212.16,296.06,60.075,1564397104,"201051344000853","174011545737251",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,1392782.9,1392782.9,9921,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397138,706027.00
07/29/2019 06:45,2,0.000,ALERT,212.38,296.36,60.038,1564397104,"201051344001145","174011545737251",0.00,18.00,0,294.86,303.28,0.0,0.0,0.000,1394346.4,1394346.4,9943,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397140,706028.00
07/29/2019 06:45,2,0.000,ALERT,212.38,296.06,60.033,1564397104,"201051344000438","174011545737251",0.00,18.00,0,294.56,302.37,0.0,0.0,0.000,1387865.1,1387865.1,9916,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397142,706029.00
07/29/2019 06:45,2,0.000,ALERT,211.70,295.76,60.028,1564397104,"201051344001135","174011545737251",0.00,17.80,0,294.26,302.07,0.0,0.0,0.000,1375569.1,1375569.1,9909,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564397144,706030.00
07/29/2019 06:45,2,0.000,ALERT,211.48,296.66,60.022,1564397104,"201051344000983","174011545737251",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,1391039.8,1391039.8,9913,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564397145,706031.00
07/29/2019 06:45,2,0.000,ALERT,212.16,295.76,60.022,1564397104,"201051344001203","174011545737251",0.00,18.00,0,294.56,303.28,0.0,0.0,0.000,1383673.6,1383673.6,9930,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397147,706032.00
07/29/2019 06:45,2,0.000,ALERT,211.93,296.36,60.065,1564397104,"201051344001230","174011545737251",0.00,18.00,0,294.56,302.37,0.0,0.0,0.000,1378064.5,1378064.5,9956,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397149,706033.00
07/29/2019 06:45,2,0.000,ALERT,211.70,295.76,60.043,1564397104,"201051344000646","174011545737251",0.00,18.00,0,293.66,301.47,0.0,0.0,0.000,1372082.8,1372082.8,9930,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397151,706034.00
07/29/2019 06:45,2,0.000,ALERT,211.93,296.06,60.038,1564397104,"201051344000867","174011545737251",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,1368215.7,1368215.7,9923,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397153,706035.00
07/29/2019 06:45,2,0.000,ALERT,211.93,295.76,60.043,1564397104,"201051344000633","174011545737251",0.00,17.80,0,292.76,299.97,0.0,0.0,0.000,1364949.3,1364949.3,9932,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397155,706036.00
07/29/2019 06:45,2,0.000,ALERT,211.70,296.06,60.001,1564397104,"201051344000955","174011545737251",0.00,18.30,0,294.26,301.77,0.0,0.0,0.000,1392830.8,1392830.8,9926,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397156,706037.00
07/29/2019 06:45,2,0.000,ALERT,211.70,295.46,60.043,1564397104,"201051344000648","174011545737251",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,1378497.6,1378497.6,9911,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564397158,706038.00
07/29/2019 06:45,2,0.000,ALERT,211.93,296.06,60.038,1564397104,"201051344000645","174011545737251",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1384275.6,1384275.6,9917,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564397160,706039.00
07/29/2019 06:45,2,0.000,ALERT,211.48,296.66,60.038,1564397104,"201051344000569","174011545737251",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,1401502.1,1401502.1,9914,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564397162,706040.00
07/29/2019 06:45,2,0.000,ALERT,211.70,295.76,60.038,1564397104,"179051228000119","174011545737251",0.00,19.50,0,292.76,299.67,0.0,0.0,0.000,187500.8,187500.8,10008,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564397164,706041.00
07/29/2019 07:00,2,0.000,ALERT,211.70,296.66,60.022,1564398005,"201051344000579","174011545737251",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1402953.9,1402953.9,9921,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398007,706042.00
07/29/2019 07:00,2,0.000,ALERT,212.38,295.46,60.017,1564398005,"201051344001025","174011545737251",0.00,17.80,0,293.06,313.50,0.0,0.0,0.000,1388265.7,1388265.7,9917,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398009,706043.00
07/29/2019 07:00,2,0.000,ALERT,212.61,295.76,60.022,1564398005,"201051344001093","174011545737251",0.00,18.70,0,293.66,313.50,0.0,0.0,0.000,1369948.7,1369948.7,9944,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398010,706044.00
07/29/2019 07:00,2,0.000,ALERT,211.93,296.36,60.043,1564398005,"201051344000458","174011545737251",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,1383473.5,1383473.5,9908,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398012,706045.00
07/29/2019 07:00,2,0.000,ALERT,212.38,296.36,60.012,1564398005,"201051344000890","174011545737251",0.00,18.70,0,293.96,313.80,0.0,0.0,0.000,1385212.4,1385212.4,9922,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398014,706046.00
07/29/2019 07:00,2,0.000,ALERT,211.70,295.76,60.028,1564398005,"201051344000988","174011545737251",0.00,18.00,0,291.55,298.17,0.0,0.0,0.000,1049783.0,1049783.0,9918,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398016,706047.00
07/29/2019 07:00,2,0.000,ALERT,213.06,296.96,60.022,1564398005,"201051344000582","174011545737251",0.00,17.80,0,294.26,314.70,0.0,0.0,0.000,1362299.6,1362299.6,9912,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564398018,706048.00
07/29/2019 07:00,2,0.000,ALERT,211.93,296.96,60.028,1564398005,"201051344000868","174011545737251",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,1370310.1,1370310.1,9907,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398020,706049.00
07/29/2019 07:00,2,0.000,ALERT,212.16,296.36,60.028,1564398005,"201051344000576","174011545737251",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,1386269.2,1386269.2,9936,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398022,706050.00
07/29/2019 07:00,2,0.000,ALERT,211.93,295.76,60.001,1564398005,"201051344001158","174011545737251",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,1363757.0,1363757.0,9909,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398023,706051.00
07/29/2019 07:00,2,0.000,ALERT,212.61,295.46,60.022,1564398005,"201051344000917","174011545737251",0.00,19.00,0,292.16,312.89,0.0,0.0,0.000,1379526.6,1379526.6,9944,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398025,706052.00
07/29/2019 07:00,2,0.000,ALERT,212.61,295.16,60.017,1564398005,"201051344000417","174011545737251",0.00,18.30,0,293.06,312.89,0.0,0.0,0.000,1089262.1,1089262.1,9944,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564398027,706053.00
07/29/2019 07:00,2,0.000,ALERT,212.83,295.76,60.065,1564398005,"201051344000685","174011545737251",0.00,18.30,0,293.66,313.50,0.0,0.0,0.000,1385469.9,1385469.9,9927,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398029,706054.00
07/29/2019 07:00,2,0.059,ALERT,212.61,295.16,60.022,1564398005,"201051344000651","174011545737251",27.10,17.50,0,293.06,312.59,1.7,0.0,0.000,1379985.4,1379985.4,9917,0,0,0,L,1122011218,1,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564398031,706055.00
07/29/2019 07:00,2,0.000,ALERT,211.70,296.96,60.012,1564398005,"201051344000594","174011545737251",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,1389795.2,1389795.2,9918,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398033,706056.00
07/29/2019 07:00,2,0.000,ALERT,211.25,295.16,60.012,1564398005,"201051344000469","174011545737251",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,1370066.6,1370066.6,9926,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398035,706057.00
07/29/2019 07:00,2,0.088,ALERT,212.61,296.06,60.017,1564398005,"201051344000585","174011545737251",27.06,18.30,0,293.36,313.50,2.5,0.5,0.000,1395728.7,1395728.7,9913,0,0,0,L,1122011218,1,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564398037,706058.00
07/29/2019 07:00,2,0.000,ALERT,212.61,296.36,60.017,1564398005,"201051344000853","174011545737251",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,1392782.9,1392782.9,9923,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398039,706059.00
07/29/2019 07:00,2,0.000,ALERT,212.83,296.36,60.006,1564398005,"201051344001145","174011545737251",0.00,18.00,0,294.26,313.80,0.0,0.0,0.000,1394346.4,1394346.4,9945,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398040,706060.00
07/29/2019 07:00,2,0.000,ALERT,212.61,295.76,59.996,1564398005,"201051344000438","174011545737251",0.00,18.00,0,293.96,313.50,0.0,0.0,0.000,1387865.1,1387865.1,9918,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398042,706061.00
07/29/2019 07:00,2,0.000,ALERT,212.16,295.76,60.001,1564398005,"201051344001135","174011545737251",0.00,18.00,0,293.96,313.50,0.0,0.0,0.000,1375569.1,1375569.1,9911,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564398044,706062.00
07/29/2019 07:00,2,0.000,ALERT,211.93,296.06,60.038,1564398005,"201051344000983","174011545737251",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,1391039.8,1391039.8,9915,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564398046,706063.00
07/29/2019 07:00,2,0.000,ALERT,212.61,295.76,60.006,1564398005,"201051344001203","174011545737251",0.00,18.00,0,293.66,314.40,0.0,0.0,0.000,1383673.6,1383673.6,9932,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398048,706064.00
07/29/2019 07:00,2,0.000,ALERT,212.38,296.36,60.006,1564398005,"201051344001230","174011545737251",0.00,18.00,0,293.96,313.80,0.0,0.0,0.000,1378064.5,1378064.5,9958,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398049,706065.00
07/29/2019 07:00,2,0.000,ALERT,211.93,296.06,59.996,1564398005,"201051344000646","174011545737251",0.00,18.00,0,293.06,313.20,0.0,0.0,0.000,1372082.8,1372082.8,9932,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398051,706066.00
07/29/2019 07:00,2,0.000,ALERT,212.16,296.06,60.001,1564398005,"201051344000867","174011545737251",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,1368215.7,1368215.7,9925,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398053,706067.00
07/29/2019 07:00,2,0.000,ALERT,212.38,295.76,60.006,1564398005,"201051344000633","174011545737251",0.00,17.80,0,292.16,298.47,0.0,0.0,0.000,1364949.3,1364949.3,9934,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398055,706068.00
07/29/2019 07:00,2,0.000,ALERT,211.93,295.76,59.996,1564398005,"201051344000955","174011545737251",0.00,18.30,0,293.66,313.50,0.0,0.0,0.000,1392830.8,1392830.8,9928,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398057,706069.00
07/29/2019 07:00,2,0.000,ALERT,212.16,295.46,59.996,1564398005,"201051344000648","174011545737251",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,1378497.6,1378497.6,9913,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398059,706070.00
07/29/2019 07:00,2,0.000,ALERT,212.38,296.06,59.969,1564398005,"201051344000645","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1384275.6,1384275.6,9919,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398060,706071.00
07/29/2019 07:00,2,0.000,ALERT,211.93,296.66,59.990,1564398005,"201051344000569","174011545737251",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,1401502.1,1401502.1,9916,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398062,706072.00
07/29/2019 07:00,2,0.000,ALERT,212.16,295.46,59.959,1564398005,"179051228000119","174011545737251",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,187500.8,187500.8,10010,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564398064,706073.00
07/29/2019 07:15,2,0.158,ALERT,211.48,296.66,60.012,1564398904,"201051344000579","174011545737251",18.94,18.30,0,294.26,298.47,3.1,1.0,0.000,1402954.1,1402954.1,9923,0,0,0,L,1122011218,1,120.42,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1564398906,706074.00
07/29/2019 07:15,2,0.119,ALERT,212.16,295.16,59.996,1564398904,"201051344001025","174011545737251",20.26,18.00,0,293.06,298.17,2.5,0.5,0.000,1388265.7,1388265.7,9919,0,0,0,L,1122011218,1,121.10,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564398908,706075.00
07/29/2019 07:15,2,0.154,ALERT,212.38,296.06,59.975,1564398904,"201051344001093","174011545737251",18.33,19.00,0,293.66,297.26,2.9,0.9,0.000,1369948.8,1369948.8,9946,0,0,0,L,1122011218,1,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1564398910,706076.00
07/29/2019 07:15,2,0.121,ALERT,211.48,295.76,60.012,1564398904,"201051344000458","174011545737251",18.85,18.70,0,294.26,298.47,2.3,0.3,0.000,1383473.6,1383473.6,9910,0,0,0,L,1122011218,1,120.65,121.78,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564398912,706077.00
07/29/2019 07:15,2,0.143,ALERT,212.38,296.66,60.006,1564398904,"201051344000890","174011545737251",19.52,19.00,0,293.96,298.47,2.9,0.8,0.000,1385212.5,1385212.5,9924,0,0,0,L,1122011218,1,121.78,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564398914,706078.00
07/29/2019 07:15,2,0.092,ALERT,211.48,295.76,60.017,1564398904,"201051344000988","174011545737251",15.80,18.30,0,291.55,297.26,1.5,0.0,0.000,1049783.0,1049783.0,9920,0,0,0,L,1122011218,1,120.42,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564398915,706079.00
07/29/2019 07:15,2,0.121,ALERT,212.83,296.96,60.012,1564398904,"201051344000582","174011545737251",19.14,18.00,0,294.56,298.17,2.4,0.3,0.000,1362299.7,1362299.7,9914,0,0,0,L,1122011218,1,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1564398917,706080.00
07/29/2019 07:15,2,0.129,ALERT,211.48,296.36,60.017,1564398904,"201051344000868","174011545737251",17.87,18.00,0,294.86,298.77,2.4,0.3,0.000,1370310.2,1370310.2,9909,0,0,0,L,1122011218,1,120.42,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1564398919,706081.00
07/29/2019 07:15,2,0.117,ALERT,212.16,296.36,60.017,1564398904,"201051344000576","174011545737251",17.53,18.00,0,293.96,297.87,2.1,0.1,0.000,1386269.3,1386269.3,9938,0,0,0,L,1122011218,1,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1564398921,706082.00
07/29/2019 07:15,2,0.113,ALERT,211.70,295.76,60.022,1564398904,"201051344001158","174011545737251",18.33,17.80,0,293.36,297.26,2.1,0.1,0.000,1363757.0,1363757.0,9911,0,0,0,L,1122011218,1,120.42,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1564398923,706083.00
07/29/2019 07:15,2,0.123,ALERT,212.38,295.46,60.017,1564398904,"201051344000917","174011545737251",17.77,19.30,0,292.46,296.96,2.2,0.2,0.000,1379526.7,1379526.7,9946,0,0,0,L,1122011218,1,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1564398925,706084.00
07/29/2019 07:15,2,0.148,ALERT,212.38,295.16,59.985,1564398904,"201051344000417","174011545737251",15.43,18.70,0,293.06,296.66,2.3,0.3,0.000,1089262.2,1089262.2,9946,0,0,0,L,1122011218,1,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1564398927,706085.00
07/29/2019 07:15,2,0.102,ALERT,212.83,296.06,60.049,1564398904,"201051344000685","174011545737251",18.57,18.70,0,293.36,297.57,1.9,0.0,0.000,1385469.9,1385469.9,9929,0,0,0,L,1122011218,1,122.23,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1564398929,706086.00
07/29/2019 07:15,2,0.123,ALERT,212.61,295.16,60.033,1564398904,"201051344000651","174011545737251",19.26,17.80,0,293.36,296.96,2.4,0.4,0.000,1379985.5,1379985.5,9919,0,0,0,L,1122011218,1,122.01,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1564398931,706087.00
07/29/2019 07:15,2,0.119,ALERT,211.25,296.36,60.022,1564398904,"201051344000594","174011545737251",19.36,18.30,0,293.66,298.17,2.4,0.4,0.000,1389795.3,1389795.3,9920,0,0,0,L,1122011218,1,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564398933,706088.00
07/29/2019 07:15,2,0.139,ALERT,211.70,295.76,60.022,1564398904,"201051344000469","174011545737251",19.78,17.50,0,292.46,297.57,2.8,0.8,0.000,1370066.7,1370066.7,9928,0,0,0,L,1122011218,1,120.20,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564398935,706089.00
07/29/2019 07:15,2,0.150,ALERT,212.38,296.06,60.028,1564398904,"201051344000585","174011545737251",19.54,18.70,0,293.36,297.26,3.0,1.0,0.000,1395728.9,1395728.9,9915,0,0,0,L,1122011218,1,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1564398937,706090.00
07/29/2019 07:15,2,0.115,ALERT,211.93,295.46,60.028,1564398904,"201051344000853","174011545737251",18.35,18.00,0,294.56,298.17,2.2,0.2,0.000,1392782.9,1392782.9,9925,0,0,0,L,1122011218,1,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1564398938,706091.00
07/29/2019 07:15,2,0.123,ALERT,212.61,296.36,60.028,1564398904,"201051344001145","174011545737251",19.38,18.30,0,293.96,298.17,2.4,0.4,0.000,1394346.4,1394346.4,9947,0,0,0,L,1122011218,1,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1564398940,706092.00
07/29/2019 07:15,2,0.135,ALERT,212.38,296.06,59.980,1564398904,"201051344000438","174011545737251",19.86,18.30,0,293.96,297.57,2.7,0.7,0.000,1387865.2,1387865.2,9920,0,0,0,L,1122011218,1,121.78,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1564398942,706093.00
07/29/2019 07:15,2,0.148,ALERT,211.93,296.06,60.054,1564398904,"201051344001135","174011545737251",20.42,18.30,0,293.96,297.87,3.1,1.1,0.000,1375569.2,1375569.2,9913,0,0,0,L,1122011218,1,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1564398944,706094.00
07/29/2019 07:15,2,0.146,ALERT,211.70,296.36,60.033,1564398904,"201051344000983","174011545737251",19.76,18.30,0,294.56,298.17,3.0,0.9,0.000,1391039.9,1391039.9,9917,0,0,0,L,1122011218,1,120.65,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1564398946,706095.00
07/29/2019 07:15,2,0.137,ALERT,212.38,295.76,60.017,1564398904,"201051344001203","174011545737251",19.56,18.30,0,293.66,299.07,2.7,0.7,0.000,1383673.7,1383673.7,9934,0,0,0,L,1122011218,1,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1564398947,706096.00
07/29/2019 07:15,2,0.137,ALERT,212.16,296.36,60.028,1564398904,"201051344001230","174011545737251",18.15,18.30,0,293.96,297.57,2.5,0.5,0.000,1378064.6,1378064.6,9960,0,0,0,L,1122011218,1,121.55,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1564398949,706097.00
07/29/2019 07:15,2,0.131,ALERT,211.93,295.76,60.022,1564398904,"201051344000646","174011545737251",20.30,18.30,0,293.06,296.96,2.7,0.7,0.000,1372082.8,1372082.8,9934,0,0,0,L,1122011218,1,121.55,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1564398951,706098.00
07/29/2019 07:15,2,0.133,ALERT,211.93,296.06,60.065,1564398904,"201051344000867","174011545737251",20.00,18.70,0,293.96,298.17,2.7,0.7,0.000,1368215.8,1368215.8,9927,0,0,0,L,1122011218,1,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1564398953,706099.00
07/29/2019 07:15,2,0.129,ALERT,212.16,295.46,60.033,1564398904,"201051344000633","174011545737251",19.94,18.00,0,292.46,297.26,2.6,0.6,0.000,1364949.3,1364949.3,9936,0,0,0,L,1122011218,1,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564398955,706100.00
07/29/2019 07:15,2,0.156,ALERT,211.70,296.06,60.059,1564398904,"201051344000955","174011545737251",19.06,18.70,0,293.66,296.96,3.0,1.0,0.000,1392830.9,1392830.9,9930,0,0,0,L,1122011218,1,120.88,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1564398957,706101.00
07/29/2019 07:15,2,0.135,ALERT,211.70,295.16,60.033,1564398904,"201051344000648","174011545737251",20.22,17.80,0,293.66,297.87,2.8,0.7,0.000,1378497.6,1378497.6,9915,0,0,0,L,1122011218,1,120.20,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1564398959,706102.00
07/29/2019 07:15,2,0.111,ALERT,211.93,295.76,60.033,1564398904,"201051344000645","174011545737251",20.87,18.30,0,294.26,297.87,2.4,0.4,0.000,1384275.6,1384275.6,9921,0,0,0,L,1122011218,1,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564398961,706103.00
07/29/2019 07:15,2,0.131,ALERT,211.48,296.36,60.028,1564398904,"201051344000569","174011545737251",20.38,18.30,0,294.86,298.47,2.7,0.7,0.000,1401502.2,1401502.2,9918,0,0,0,L,1122011218,1,120.20,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1564398962,706104.00
07/29/2019 07:15,2,0.188,ALERT,211.70,295.16,60.028,1564398904,"179051228000119","174011545737251",19.16,19.80,0,292.16,296.96,3.7,1.6,0.000,187501.0,187501.0,10012,0,0,0,L,46974696,1,120.65,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564398964,706105.00
07/29/2019 07:30,2,0.188,ALERT,211.03,296.06,59.996,1564399805,"201051344000579","174011545737251",23.58,19.30,0,294.56,347.16,4.5,2.4,0.000,1402954.7,1402954.7,9925,0,0,0,L,1122011218,1,120.20,121.33,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399807,706106.00
07/29/2019 07:30,2,0.145,ALERT,211.93,299.37,59.985,1564399805,"201051344001025","174011545737251",24.49,18.70,0,293.66,349.56,3.6,1.6,0.000,1388266.2,1388266.2,9921,0,0,0,L,1122011218,1,121.10,121.33,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399809,706107.00
07/29/2019 07:30,2,0.176,ALERT,212.16,296.06,59.996,1564399805,"201051344001093","174011545737251",22.88,19.50,0,293.96,363.99,4.1,2.0,0.000,1369949.3,1369949.3,9948,0,0,0,L,1122011218,1,121.33,121.33,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399811,706108.00
07/29/2019 07:30,2,0.150,ALERT,211.03,295.76,59.975,1564399805,"201051344000458","174011545737251",22.74,19.30,0,293.66,367.60,3.5,1.4,0.000,1383473.9,1383473.9,9912,0,0,0,L,1122011218,1,120.42,121.55,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399813,706109.00
07/29/2019 07:30,2,0.164,ALERT,211.93,309.29,60.001,1564399805,"201051344000890","174011545737251",24.47,19.50,0,294.26,349.26,4.1,2.0,0.000,1385213.0,1385213.0,9926,0,0,0,L,1122011218,1,121.55,120.65,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399814,706110.00
07/29/2019 07:30,2,0.107,ACTIVE_NO_POWER,211.25,295.76,59.996,1564399805,"201051344000988","174011545737251",17.91,18.30,0,291.25,325.82,1.9,0.0,0.000,1049783.0,1049783.0,9922,0,0,0,L,1122011218,1,119.97,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399815,706111.00
07/29/2019 07:30,2,0.152,ALERT,212.38,296.66,59.996,1564399805,"201051344000582","174011545737251",23.10,18.70,0,294.56,363.39,3.6,1.5,0.000,1362300.1,1362300.1,9916,0,0,0,L,1122011218,1,121.33,121.55,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399817,706112.00
07/29/2019 07:30,2,0.158,ALERT,211.25,296.66,59.996,1564399805,"201051344000868","174011545737251",22.98,18.30,0,294.56,353.17,3.7,1.7,0.000,1370310.6,1370310.6,9911,0,0,0,L,1122011218,1,120.20,121.78,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399819,706113.00
07/29/2019 07:30,2,0.146,ALERT,211.70,296.36,60.028,1564399805,"201051344000576","174011545737251",22.84,18.30,0,293.96,348.36,3.4,1.4,0.000,1386269.6,1386269.6,9940,0,0,0,L,1122011218,1,120.65,121.55,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399821,706114.00
07/29/2019 07:30,2,0.141,ALERT,211.25,295.76,60.001,1564399805,"201051344001158","174011545737251",23.34,18.00,0,293.66,362.19,3.4,1.3,0.000,1363757.4,1363757.4,9913,0,0,0,L,1122011218,1,120.20,121.55,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399823,706115.00
07/29/2019 07:30,2,0.152,ALERT,211.93,295.16,59.990,1564399805,"201051344000917","174011545737251",22.98,19.80,0,292.16,351.37,3.6,1.5,0.000,1379527.1,1379527.1,9948,0,0,0,L,1122011218,1,121.10,121.55,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399825,706116.00
07/29/2019 07:30,2,0.170,ACTIVE,212.16,295.16,60.001,1564399805,"201051344000417","174011545737251",17.87,19.00,0,293.36,296.96,3.0,1.0,0.000,1089262.4,1089262.4,9948,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399826,706117.00
07/29/2019 07:30,2,0.150,ALERT,212.16,296.06,60.001,1564399805,"201051344000685","174011545737251",20.77,19.30,0,293.96,351.37,3.2,1.1,0.000,1385470.2,1385470.2,9931,0,0,0,L,1122011218,1,122.01,121.10,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399828,706118.00
07/29/2019 07:30,2,0.162,ALERT,212.16,295.46,59.996,1564399805,"201051344000651","174011545737251",22.22,18.30,0,293.36,355.88,3.7,1.6,0.000,1379985.9,1379985.9,9921,0,0,0,L,1122011218,1,121.78,121.10,0002,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399830,706119.00
07/29/2019 07:30,2,0.148,ALERT,211.03,308.39,59.996,1564399805,"201051344000594","174011545737251",24.63,19.30,0,293.66,353.77,3.7,1.7,0.000,1389795.7,1389795.7,9922,0,0,0,L,1122011218,1,120.20,121.33,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399832,706120.00
07/29/2019 07:30,2,0.176,ALERT,211.25,295.46,59.980,1564399805,"201051344000469","174011545737251",22.84,17.80,0,293.06,362.79,4.1,2.0,0.000,1370067.3,1370067.3,9930,0,0,0,L,1122011218,1,119.97,122.01,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399834,706121.00
07/29/2019 07:30,2,0.180,ALERT,212.16,324.02,59.990,1564399805,"201051344000585","174011545737251",24.65,19.30,0,293.36,348.66,4.5,2.4,0.000,1395729.5,1395729.5,9917,0,0,0,L,1122011218,1,121.10,121.55,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399835,706122.00
07/29/2019 07:30,2,0.145,ALERT,211.70,296.06,59.990,1564399805,"201051344000853","174011545737251",23.04,18.30,0,293.96,352.27,3.4,1.3,0.000,1392783.2,1392783.2,9927,0,0,0,L,1122011218,1,120.88,121.78,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399837,706123.00
07/29/2019 07:30,2,0.150,ALERT,212.38,306.58,59.996,1564399805,"201051344001145","174011545737251",23.60,19.00,0,294.26,351.67,3.6,1.6,0.000,1394346.8,1394346.8,9949,0,0,0,L,1122011218,1,121.55,121.33,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399839,706124.00
07/29/2019 07:30,2,0.160,ALERT,212.16,306.88,59.996,1564399805,"201051344000438","174011545737251",24.91,19.00,0,293.96,360.38,4.1,2.0,0.000,1387865.7,1387865.7,9922,0,0,0,L,1122011218,1,121.55,121.33,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399841,706125.00
07/29/2019 07:30,2,0.172,ACTIVE,211.93,322.21,59.990,1564399805,"201051344001135","174011545737251",25.37,19.30,0,293.96,342.65,4.5,2.4,0.000,1375569.8,1375569.8,9915,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399842,706126.00
07/29/2019 07:30,2,0.168,ALERT,211.48,311.09,59.996,1564399805,"201051344000983","174011545737251",24.75,18.70,0,294.56,363.09,4.2,2.2,0.000,1391040.5,1391040.5,9919,0,0,0,L,1122011218,1,120.42,121.55,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399844,706127.00
07/29/2019 07:30,2,0.184,ALERT,212.16,296.06,60.001,1564399805,"201051344001203","174011545737251",21.39,19.00,0,293.96,350.47,4.0,1.9,0.000,1383674.1,1383674.1,9936,0,0,0,L,1122011218,1,122.01,120.88,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399846,706128.00
07/29/2019 07:30,2,0.166,ALERT,211.93,296.96,60.001,1564399805,"201051344001230","174011545737251",22.15,19.00,0,294.26,359.78,3.8,1.7,0.000,1378065.0,1378065.0,9962,0,0,0,L,1122011218,1,121.55,120.88,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399847,706129.00
07/29/2019 07:30,2,0.178,ALERT,211.70,296.06,60.001,1564399805,"201051344000646","174011545737251",22.76,19.00,0,293.36,357.68,4.1,2.0,0.000,1372083.3,1372083.3,9936,0,0,0,L,1122011218,1,121.33,121.10,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399849,706130.00
07/29/2019 07:30,2,0.158,ALERT,211.48,302.98,60.012,1564399805,"201051344000867","174011545737251",24.35,19.00,0,293.96,358.28,3.9,1.9,0.000,1368216.2,1368216.2,9929,0,0,0,L,1122011218,1,120.65,121.55,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399851,706131.00
07/29/2019 07:30,2,0.168,ALERT,211.70,295.46,59.969,1564399805,"201051344000633","174011545737251",22.34,18.70,0,292.16,362.19,3.8,1.8,0.000,1364949.8,1364949.8,9938,0,0,0,L,1122011218,1,120.88,122.01,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399853,706132.00
07/29/2019 07:30,2,0.193,ALERT,211.48,318.00,60.017,1564399805,"201051344000955","174011545737251",22.74,19.30,0,293.66,348.06,4.5,2.4,0.000,1392831.5,1392831.5,9932,0,0,0,L,1122011218,1,120.88,121.10,0002,17,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399855,706133.00
07/29/2019 07:30,2,0.150,ALERT,211.48,320.11,60.001,1564399805,"201051344000648","174011545737251",25.13,18.00,0,293.66,349.26,3.9,1.8,0.000,1378498.1,1378498.1,9917,0,0,0,L,1122011218,1,119.97,122.01,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399857,706134.00
07/29/2019 07:30,2,0.150,ALERT,211.70,295.76,60.001,1564399805,"201051344000645","174011545737251",22.76,19.00,0,293.96,364.59,3.5,1.5,0.000,1384276.0,1384276.0,9923,0,0,0,L,1122011218,1,120.65,121.78,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399859,706135.00
07/29/2019 07:30,2,0.154,ALERT,211.25,316.80,60.001,1564399805,"201051344000569","174011545737251",24.77,18.70,0,294.56,348.36,3.9,1.9,0.000,1401502.6,1401502.6,9920,0,0,0,L,1122011218,1,119.75,121.78,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399861,706136.00
07/29/2019 07:30,2,0.205,ALERT,211.70,295.46,60.022,1564399805,"179051228000119","174011545737251",24.19,20.00,0,292.16,335.14,5.0,2.9,0.000,187501.6,187501.6,10014,0,0,0,L,46974696,1,120.42,122.23,0000,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564399862,706137.00
07/29/2019 07:45,2,0.201,ALERT,211.03,315.30,60.017,1564400704,"201051344000579","174011545737251",23.48,19.50,0,294.56,350.17,4.8,2.7,0.000,1402955.6,1402955.6,9927,0,0,0,L,1122011218,1,120.20,120.88,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400706,706138.00
07/29/2019 07:45,2,0.154,ACTIVE,211.25,318.30,59.985,1564400704,"201051344001025","174011545737251",25.33,19.30,0,293.96,347.76,4.0,1.9,0.000,1388266.8,1388266.8,9923,0,0,0,L,1122011218,1,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400707,706139.00
07/29/2019 07:45,2,0.182,ALERT,211.25,308.09,60.006,1564400704,"201051344001093","174011545737251",23.66,20.00,0,293.96,356.78,4.3,2.3,0.000,1369950.1,1369950.1,9950,0,0,0,L,1122011218,1,120.88,120.88,0002,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400709,706140.00
07/29/2019 07:45,2,0.146,ALERT,210.80,308.69,60.012,1564400704,"201051344000458","174011545737251",24.75,19.80,0,294.26,354.97,3.7,1.7,0.000,1383474.6,1383474.6,9914,0,0,0,L,1122011218,1,120.42,121.33,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400710,706141.00
07/29/2019 07:45,2,0.166,ACTIVE,211.25,323.11,60.017,1564400704,"201051344000890","174011545737251",25.68,20.00,0,294.56,351.37,4.4,2.3,0.000,1385213.8,1385213.8,9928,0,0,0,L,1122011218,1,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400711,706142.00
07/29/2019 07:45,2,0.115,ALERT,211.03,295.16,60.022,1564400704,"201051344000988","174011545737251",17.91,18.70,0,291.55,347.46,2.1,0.1,0.000,1049783.2,1049783.2,9923,0,0,0,L,1122011218,1,120.20,121.55,0002,16,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400713,706143.00
07/29/2019 07:45,2,0.064,ALERT,211.70,296.36,60.006,1564400704,"201051344000582","174011545737251",29.42,19.30,0,294.86,347.16,1.9,0.0,0.000,1362300.8,1362300.8,9918,0,0,0,L,1122011218,1,121.10,121.33,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400715,706144.00
07/29/2019 07:45,2,0.160,ACTIVE,211.03,315.00,60.012,1564400704,"201051344000868","174011545737251",24.15,19.00,0,294.86,345.36,4.0,1.9,0.000,1370311.3,1370311.3,9913,0,0,0,L,1122011218,1,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400716,706145.00
07/29/2019 07:45,2,0.150,ALERT,211.48,295.76,60.017,1564400704,"201051344000576","174011545737251",23.16,18.70,0,294.26,353.77,3.6,1.5,0.000,1386270.3,1386270.3,9942,0,0,0,L,1122011218,1,120.65,121.10,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400718,706146.00
07/29/2019 07:45,2,0.148,ALERT,211.03,307.18,60.022,1564400704,"201051344001158","174011545737251",23.44,18.70,0,293.66,354.67,3.6,1.5,0.000,1363758.0,1363758.0,9915,0,0,0,L,1122011218,1,120.20,121.10,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400720,706147.00
07/29/2019 07:45,2,0.164,ALERT,211.48,295.46,60.022,1564400704,"201051344000917","174011545737251",22.42,20.30,0,292.46,348.06,3.7,1.7,0.000,1379527.8,1379527.8,9950,0,0,0,L,1122011218,1,120.88,121.33,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400722,706148.00
07/29/2019 07:45,2,0.178,ALERT,211.70,294.56,60.017,1564400704,"201051344000417","174011545737251",17.89,19.30,0,293.06,348.36,3.2,1.2,0.000,1089262.8,1089262.8,9949,0,0,0,L,1122011218,1,120.88,121.10,0002,17,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400724,706149.00
07/29/2019 07:45,2,0.152,ALERT,211.70,295.76,60.033,1564400704,"201051344000685","174011545737251",21.09,19.80,0,293.96,348.66,3.3,1.3,0.000,1385470.7,1385470.7,9933,0,0,0,L,1122011218,1,121.78,120.88,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400726,706150.00
07/29/2019 07:45,2,0.164,ALERT,211.70,305.38,60.017,1564400704,"201051344000651","174011545737251",22.40,19.00,0,293.66,351.07,3.7,1.7,0.000,1379986.6,1379986.6,9923,0,0,0,L,1122011218,1,121.55,120.65,0002,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400728,706151.00
07/29/2019 07:45,2,0.150,ACTIVE,211.03,314.40,60.022,1564400704,"201051344000594","174011545737251",24.49,19.80,0,293.96,346.86,3.8,1.7,0.000,1389796.4,1389796.4,9924,0,0,0,L,1122011218,1,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400729,706152.00
07/29/2019 07:45,2,0.174,ALERT,211.25,295.46,60.006,1564400704,"201051344000469","174011545737251",23.22,18.30,0,293.06,355.58,4.1,2.0,0.000,1370068.0,1370068.0,9932,0,0,0,L,1122011218,1,120.20,121.55,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400731,706153.00
07/29/2019 07:45,2,0.184,ACTIVE,211.70,318.00,60.012,1564400704,"201051344000585","174011545737251",24.29,19.80,0,293.96,358.88,4.6,2.5,0.000,1395730.3,1395730.3,9919,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400732,706154.00
07/29/2019 07:45,2,0.145,ALERT,211.70,295.46,60.006,1564400704,"201051344000853","174011545737251",23.04,19.00,0,294.26,357.68,3.4,1.3,0.000,1392783.8,1392783.8,9929,0,0,0,L,1122011218,1,121.10,121.55,0002,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400733,706155.00
07/29/2019 07:45,2,0.154,ALERT,211.70,318.00,60.012,1564400704,"201051344001145","174011545737251",24.01,19.50,0,294.56,357.08,3.8,1.7,0.000,1394347.4,1394347.4,9951,0,0,0,L,1122011218,1,121.10,121.10,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400735,706156.00
07/29/2019 07:45,2,0.166,ALERT,211.70,315.60,60.006,1564400704,"201051344000438","174011545737251",24.71,19.50,0,294.26,355.88,4.2,2.1,0.000,1387866.5,1387866.5,9924,0,0,0,L,1122011218,1,121.33,121.10,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400737,706157.00
07/29/2019 07:45,2,0.170,ALERT,211.25,327.92,60.001,1564400704,"201051344001135","174011545737251",26.18,19.50,0,293.96,358.58,4.5,2.5,0.000,1375570.6,1375570.6,9916,0,0,0,L,1122011218,1,121.10,120.88,0002,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400739,706158.00
07/29/2019 07:45,2,0.176,ALERT,211.03,310.49,60.001,1564400704,"201051344000983","174011545737251",24.23,19.00,0,294.56,359.48,4.3,2.3,0.000,1391041.2,1391041.2,9921,0,0,0,L,1122011218,1,120.42,121.10,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400741,706159.00
