ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 07:45,2,0.178,ALERT,211.48,306.28,60.001,1564400704,"201051344001203","174011545737251",22.74,19.50,0,294.26,348.66,4.1,2.1,0.000,1383674.8,1383674.8,9938,0,0,0,L,1122011218,1,121.55,120.88,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400743,706160.00
07/29/2019 07:45,2,0.172,ALERT,211.25,326.72,59.990,1564400704,"201051344001230","174011545737251",23.38,19.50,0,294.26,342.05,4.1,2.0,0.000,1378065.7,1378065.7,9964,0,0,0,L,1122011218,1,121.10,120.65,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400744,706161.00
07/29/2019 07:45,2,0.182,ALERT,211.03,328.22,60.006,1564400704,"201051344000646","174011545737251",23.91,19.50,0,293.36,347.46,4.4,2.3,0.000,1372084.0,1372084.0,9938,0,0,0,L,1122011218,1,121.10,120.65,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400746,706162.00
07/29/2019 07:45,2,0.156,ALERT,211.48,319.21,60.001,1564400704,"201051344000867","174011545737251",25.43,19.50,0,293.96,356.48,4.0,2.0,0.000,1368216.9,1368216.9,9931,0,0,0,L,1122011218,1,120.88,121.33,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400748,706163.00
07/29/2019 07:45,2,0.166,ALERT,211.70,303.88,60.012,1564400704,"201051344000633","174011545737251",23.58,19.00,0,292.46,355.58,4.0,1.9,0.000,1364950.5,1364950.5,9940,0,0,0,L,1122011218,1,120.88,121.55,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400750,706164.00
07/29/2019 07:45,2,0.199,ALERT,211.03,327.32,60.012,1564400704,"201051344000955","174011545737251",23.32,19.80,0,294.26,345.06,4.8,2.7,0.000,1392832.3,1392832.3,9934,0,0,0,L,1122011218,1,120.65,120.88,0002,17,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400752,706165.00
07/29/2019 07:45,2,0.168,ALERT,211.25,321.31,60.006,1564400704,"201051344000648","174011545737251",23.70,18.70,0,293.66,351.97,4.0,2.0,0.000,1378498.8,1378498.8,9919,0,0,0,L,1122011218,1,119.97,121.55,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400754,706166.00
07/29/2019 07:45,2,0.152,ALERT,211.48,314.70,60.049,1564400704,"201051344000645","174011545737251",23.64,19.50,0,294.26,350.17,3.7,1.6,0.000,1384276.5,1384276.5,9925,0,0,0,L,1122011218,1,120.88,121.55,0002,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400755,706167.00
07/29/2019 07:45,2,0.156,ACTIVE,211.03,322.81,60.017,1564400704,"201051344000569","174011545737251",25.56,19.30,0,295.16,346.86,4.0,2.0,0.000,1401503.3,1401503.3,9922,0,0,0,L,1122011218,1,120.20,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400756,706168.00
07/29/2019 07:45,2,0.205,ALERT,211.48,294.86,60.006,1564400704,"179051228000119","174011545737251",24.59,20.70,0,292.46,358.28,5.2,3.1,0.000,187502.6,187502.6,10016,0,0,0,L,46974696,1,120.42,122.01,0000,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564400758,706169.00
07/29/2019 08:00,2,0.287,ALERT,211.03,333.63,60.006,1564401604,"201051344000579","174011545737251",27.59,19.80,0,294.56,339.34,8.1,5.9,0.027,1402956.4,1402956.4,9929,0,0,0,L,1122011218,1,120.42,121.10,0002,16,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401606,706170.00
07/29/2019 08:00,2,0.260,ALERT,211.70,331.83,59.990,1564401604,"201051344001025","174011545737251",27.02,19.50,0,292.76,343.55,7.2,5.0,0.022,1388267.4,1388267.4,9924,0,0,0,L,1122011218,1,120.88,120.88,0002,17,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401608,706171.00
07/29/2019 08:00,2,0.273,ALERT,211.70,333.03,60.006,1564401604,"201051344001093","174011545737251",27.29,20.30,0,293.36,338.14,7.6,5.4,0.022,1369950.9,1369950.9,9952,0,0,0,L,1122011218,1,121.33,120.88,0002,20,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401609,706172.00
07/29/2019 08:00,2,0.258,ALERT,211.03,331.83,60.006,1564401604,"201051344000458","174011545737251",26.70,20.00,0,293.96,351.67,7.0,4.8,0.027,1383475.1,1383475.1,9916,0,0,0,L,1122011218,1,120.65,121.33,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401611,706173.00
07/29/2019 08:00,2,0.281,ALERT,211.48,332.13,60.001,1564401604,"201051344000890","174011545737251",26.74,20.30,0,293.66,344.45,7.7,5.5,0.027,1385214.5,1385214.5,9929,0,0,0,L,1122011218,1,121.33,120.20,0002,20,0,0,0,0,0,0,3,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401613,706174.00
07/29/2019 08:00,2,0.229,ACTIVE,211.03,333.33,60.001,1564401604,"201051344000988","174011545737251",17.87,19.00,0,290.95,350.47,4.2,2.1,0.009,1049783.3,1049783.3,9925,0,0,0,L,1122011218,1,120.20,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401614,706175.00
07/29/2019 08:00,2,0.256,ALERT,212.16,333.03,60.001,1564401604,"201051344000582","174011545737251",27.21,19.50,0,293.66,344.76,7.1,4.9,0.022,1362301.4,1362301.4,9920,0,0,0,L,1122011218,1,121.33,121.10,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401616,706176.00
07/29/2019 08:00,2,0.256,ALERT,211.03,332.73,59.996,1564401604,"201051344000868","174011545737251",27.47,19.30,0,293.66,339.34,7.2,5.0,0.018,1370311.9,1370311.9,9914,0,0,0,L,1122011218,1,120.42,121.55,0002,16,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401618,706177.00
07/29/2019 08:00,2,0.248,ALERT,211.48,333.63,59.996,1564401604,"201051344000576","174011545737251",27.69,19.00,0,293.36,357.38,7.0,4.8,0.022,1386270.8,1386270.8,9944,0,0,0,L,1122011218,1,120.65,121.10,0002,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401620,706178.00
07/29/2019 08:00,2,0.248,ALERT,211.25,332.73,60.033,1564401604,"201051344001158","174011545737251",27.04,19.00,0,292.76,340.55,6.8,4.7,0.022,1363758.6,1363758.6,9917,0,0,0,L,1122011218,1,120.20,121.10,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401621,706179.00
07/29/2019 08:00,2,0.258,ALERT,211.93,333.33,60.001,1564401604,"201051344000917","174011545737251",27.12,20.30,0,292.16,338.14,7.1,4.9,0.022,1379528.3,1379528.3,9952,0,0,0,L,1122011218,1,121.10,121.10,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401623,706180.00
07/29/2019 08:00,2,0.291,ACTIVE,211.93,332.73,60.001,1564401604,"201051344000417","174011545737251",17.89,19.80,0,292.16,343.85,5.3,3.2,0.013,1089263.1,1089263.1,9951,0,0,0,L,1122011218,1,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401624,706181.00
07/29/2019 08:00,2,0.230,ALERT,212.16,333.63,60.006,1564401604,"201051344000685","174011545737251",27.83,20.00,0,293.06,339.95,6.5,4.4,0.027,1385471.2,1385471.2,9935,0,0,0,L,1122011218,1,122.01,120.88,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401626,706182.00
07/29/2019 08:00,2,0.254,ALERT,211.93,332.73,59.980,1564401604,"201051344000651","174011545737251",26.94,19.30,0,293.06,341.75,7.0,4.8,0.022,1379987.2,1379987.2,9925,0,0,0,L,1122011218,1,121.78,120.65,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401628,706183.00
07/29/2019 08:00,2,0.250,ALERT,211.03,332.13,60.001,1564401604,"201051344000594","174011545737251",27.87,20.00,0,293.06,341.75,7.1,4.9,0.022,1389797.0,1389797.0,9925,0,0,0,L,1122011218,1,120.42,121.10,0002,17,0,0,0,0,0,0,5,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401630,706184.00
07/29/2019 08:00,2,0.256,ALERT,211.25,332.73,59.990,1564401604,"201051344000469","174011545737251",27.81,18.70,0,292.46,336.94,7.2,5.1,0.022,1370068.7,1370068.7,9934,0,0,0,L,1122011218,1,119.97,121.55,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401632,706185.00
07/29/2019 08:00,2,0.279,ALERT,212.16,333.33,60.022,1564401604,"201051344000585","174011545737251",27.69,20.00,0,292.46,345.06,7.8,5.7,0.027,1395731.1,1395731.1,9920,0,0,0,L,1122011218,1,120.88,121.33,0002,17,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401634,706186.00
07/29/2019 08:00,2,0.256,ALERT,211.93,334.24,59.990,1564401604,"201051344000853","174011545737251",26.70,19.30,0,293.66,338.44,6.9,4.8,0.027,1392784.4,1392784.4,9931,0,0,0,L,1122011218,1,121.10,121.55,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401635,706187.00
07/29/2019 08:00,2,0.240,ALERT,212.16,333.63,60.006,1564401604,"201051344001145","174011545737251",27.95,19.80,0,293.96,341.15,6.9,4.7,0.022,1394348.0,1394348.0,9953,0,0,0,L,1122011218,1,121.33,121.10,0002,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401637,706188.00
07/29/2019 08:00,2,0.260,ALERT,211.93,332.73,59.980,1564401604,"201051344000438","174011545737251",27.43,19.80,0,293.96,342.05,7.2,5.1,0.018,1387867.1,1387867.1,9926,0,0,0,L,1122011218,1,121.55,120.88,0002,19,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401639,706189.00
07/29/2019 08:00,2,0.268,ALERT,211.48,331.53,59.985,1564401604,"201051344001135","174011545737251",27.97,19.80,0,293.36,353.77,7.6,5.4,0.027,1375571.4,1375571.4,9918,0,0,0,L,1122011218,1,121.10,120.88,0002,19,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401641,706190.00
07/29/2019 08:00,2,0.258,ALERT,211.25,331.83,60.001,1564401604,"201051344000983","174011545737251",28.17,19.50,0,293.96,349.56,7.4,5.2,0.022,1391041.9,1391041.9,9923,0,0,0,L,1122011218,1,120.65,121.33,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401643,706191.00
07/29/2019 08:00,2,0.256,ALERT,211.93,332.43,59.996,1564401604,"201051344001203","174011545737251",27.75,19.80,0,293.96,340.85,7.2,5.1,0.022,1383675.5,1383675.5,9940,0,0,0,L,1122011218,1,121.78,120.65,0002,17,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401645,706192.00
07/29/2019 08:00,2,0.262,ALERT,211.70,331.83,59.996,1564401604,"201051344001230","174011545737251",26.96,19.80,0,293.96,338.74,7.2,5.0,0.022,1378066.3,1378066.3,9966,0,0,0,L,1122011218,1,121.33,120.65,0002,17,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401646,706193.00
07/29/2019 08:00,2,0.250,ALERT,211.48,332.43,59.996,1564401604,"201051344000646","174011545737251",27.97,19.80,0,293.06,338.74,7.1,4.9,0.022,1372084.7,1372084.7,9940,0,0,0,L,1122011218,1,121.33,120.65,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401648,706194.00
07/29/2019 08:00,2,0.256,ALERT,211.48,332.43,59.996,1564401604,"201051344000867","174011545737251",27.12,19.80,0,293.36,350.77,7.1,4.9,0.022,1368217.5,1368217.5,9933,0,0,0,L,1122011218,1,120.88,121.33,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401650,706195.00
07/29/2019 08:00,2,0.248,ALERT,211.70,334.84,60.012,1564401604,"201051344000633","174011545737251",27.71,19.50,0,291.55,360.99,7.0,4.8,0.022,1364951.1,1364951.1,9942,0,0,0,L,1122011218,1,121.10,121.55,0002,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401652,706196.00
07/29/2019 08:00,2,0.273,ALERT,211.48,331.83,60.006,1564401604,"201051344000955","174011545737251",27.21,20.00,0,292.76,342.65,7.5,5.3,0.027,1392833.1,1392833.1,9936,0,0,0,L,1122011218,1,120.65,121.10,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401654,706197.00
07/29/2019 08:00,2,0.250,ALERT,211.25,332.73,60.012,1564401604,"201051344000648","174011545737251",27.04,19.00,0,293.06,337.54,6.9,4.7,0.022,1378499.4,1378499.4,9921,0,0,0,L,1122011218,1,120.20,121.55,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401656,706198.00
07/29/2019 08:00,2,0.229,ALERT,211.48,333.03,59.996,1564401604,"201051344000645","174011545737251",27.08,19.80,0,293.66,338.14,6.3,4.2,0.022,1384277.1,1384277.1,9927,0,0,0,L,1122011218,1,120.88,121.55,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401657,706199.00
07/29/2019 08:00,2,0.248,ALERT,211.03,332.73,60.001,1564401604,"201051344000569","174011545737251",26.88,19.50,0,293.96,342.95,6.8,4.6,0.022,1401503.9,1401503.9,9923,0,0,0,L,1122011218,1,119.97,121.55,0002,17,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401659,706200.00
07/29/2019 08:00,2,0.230,ACTIVE,211.25,335.74,60.017,1564401604,"179051228000119","174011545737251",29.84,21.30,0,291.55,350.17,7.0,4.9,0.009,187503.5,187503.5,10018,0,0,0,L,46974696,1,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564401660,706201.00
07/29/2019 08:15,2,0.250,ACTIVE,210.80,331.53,60.001,1564402504,"201051344000579","174011545737251",27.63,19.80,0,327.02,338.74,7.0,4.9,0.013,1402957.8,1402957.8,9931,0,0,0,L,1122011218,1,119.97,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402505,706202.00
07/29/2019 08:15,2,0.213,ACTIVE,211.25,331.53,60.028,1564402504,"201051344001025","174011545737251",27.53,19.50,0,327.02,338.14,6.0,3.9,0.018,1388268.6,1388268.6,9926,0,0,0,L,1122011218,1,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402506,706203.00
07/29/2019 08:15,2,0.240,ACTIVE,211.25,332.73,59.985,1564402504,"201051344001093","174011545737251",26.48,20.30,0,327.62,337.84,6.5,4.3,0.018,1369952.2,1369952.2,9954,0,0,0,L,1122011218,1,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402507,706204.00
07/29/2019 08:15,2,0.213,ACTIVE,210.57,331.23,60.006,1564402504,"201051344000458","174011545737251",27.04,19.80,0,326.72,337.84,5.9,3.8,0.013,1383476.3,1383476.3,9918,0,0,0,L,1122011218,1,120.20,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402508,706205.00
07/29/2019 08:15,2,0.234,ACTIVE,211.25,331.53,60.022,1564402504,"201051344000890","174011545737251",27.04,20.70,0,325.82,337.84,6.5,4.3,0.018,1385215.8,1385215.8,9931,0,0,0,L,1122011218,1,121.10,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402509,706206.00
07/29/2019 08:15,2,0.182,ACTIVE,210.80,333.33,60.017,1564402504,"201051344000988","174011545737251",17.89,19.30,0,311.99,349.56,3.3,1.3,0.000,1049783.8,1049783.8,9926,0,0,0,L,1122011218,1,119.97,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402510,706207.00
07/29/2019 08:15,2,0.221,ACTIVE,211.70,333.03,60.017,1564402504,"201051344000582","174011545737251",26.38,19.80,0,327.02,337.84,5.9,3.8,0.018,1362302.5,1362302.5,9922,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402511,706208.00
07/29/2019 08:15,2,0.223,ACTIVE,210.80,332.43,60.017,1564402504,"201051344000868","174011545737251",26.54,19.30,0,326.42,338.14,6.0,3.9,0.013,1370313.1,1370313.1,9916,0,0,0,L,1122011218,1,120.20,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402512,706209.00
07/29/2019 08:15,2,0.221,ACTIVE,211.25,333.63,60.022,1564402504,"201051344000576","174011545737251",26.14,19.00,0,327.62,339.34,5.9,3.7,0.013,1386272.0,1386272.0,9946,0,0,0,L,1122011218,1,120.42,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402513,706210.00
07/29/2019 08:15,2,0.213,ACTIVE,210.57,331.83,60.017,1564402504,"201051344001158","174011545737251",26.70,19.00,0,327.02,338.74,5.8,3.6,0.013,1363759.6,1363759.6,9919,0,0,0,L,1122011218,1,119.97,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402514,706211.00
07/29/2019 08:15,2,0.225,ACTIVE,211.25,332.43,60.017,1564402504,"201051344000917","174011545737251",26.44,21.00,0,326.12,339.04,6.0,3.9,0.013,1379529.5,1379529.5,9954,0,0,0,L,1122011218,1,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402515,706212.00
07/29/2019 08:15,2,0.242,ACTIVE,211.48,332.43,60.022,1564402504,"201051344000417","174011545737251",17.89,20.00,0,311.69,350.17,4.4,2.3,0.004,1089263.9,1089263.9,9952,0,0,0,L,1122011218,1,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402516,706213.00
07/29/2019 08:15,2,0.203,ACTIVE,211.70,332.73,60.017,1564402504,"201051344000685","174011545737251",26.72,20.00,0,326.42,339.04,5.5,3.4,0.013,1385472.3,1385472.3,9937,0,0,0,L,1122011218,1,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402517,706214.00
07/29/2019 08:15,2,0.219,ACTIVE,211.48,333.03,60.028,1564402504,"201051344000651","174011545737251",26.16,19.50,0,327.92,338.14,5.8,3.7,0.018,1379988.4,1379988.4,9927,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402518,706215.00
07/29/2019 08:15,2,0.223,ACTIVE,210.57,332.13,60.038,1564402504,"201051344000594","174011545737251",26.86,20.30,0,325.52,337.54,6.0,3.9,0.018,1389798.2,1389798.2,9927,0,0,0,L,1122011218,1,120.20,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402519,706216.00
07/29/2019 08:15,2,0.229,ACTIVE,211.03,332.13,60.022,1564402504,"201051344000469","174011545737251",26.86,18.30,0,325.22,337.84,6.2,4.1,0.018,1370069.9,1370069.9,9936,0,0,0,L,1122011218,1,119.75,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402520,706217.00
07/29/2019 08:15,2,0.246,ACTIVE,211.48,332.43,59.985,1564402504,"201051344000585","174011545737251",26.94,20.00,0,327.02,338.14,6.8,4.6,0.018,1395732.5,1395732.5,9922,0,0,0,L,1122011218,1,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402521,706218.00
07/29/2019 08:15,2,0.219,ACTIVE,211.25,332.73,60.022,1564402504,"201051344000853","174011545737251",26.34,19.00,0,327.92,339.95,5.8,3.7,0.018,1392785.6,1392785.6,9933,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402522,706219.00
07/29/2019 08:15,2,0.213,ACTIVE,211.48,332.73,60.022,1564402504,"201051344001145","174011545737251",26.68,19.80,0,328.52,339.34,5.8,3.6,0.013,1394349.1,1394349.1,9955,0,0,0,L,1122011218,1,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402523,706220.00
07/29/2019 08:15,2,0.225,ACTIVE,211.48,332.73,60.012,1564402504,"201051344000438","174011545737251",27.10,20.00,0,327.92,337.84,6.2,4.1,0.013,1387868.3,1387868.3,9928,0,0,0,L,1122011218,1,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402524,706221.00
07/29/2019 08:15,2,0.236,ACTIVE,211.03,330.63,60.022,1564402504,"201051344001135","174011545737251",27.10,20.00,0,327.02,337.54,6.5,4.4,0.018,1375572.7,1375572.7,9920,0,0,0,L,1122011218,1,120.88,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402525,706222.00
07/29/2019 08:15,2,0.236,ACTIVE,210.80,331.53,60.028,1564402504,"201051344000983","174011545737251",26.84,19.30,0,326.42,337.54,6.4,4.3,0.013,1391043.2,1391043.2,9925,0,0,0,L,1122011218,1,120.20,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402526,706223.00
07/29/2019 08:15,2,0.229,ACTIVE,211.25,332.13,60.033,1564402504,"201051344001203","174011545737251",26.82,20.00,0,327.92,339.95,6.2,4.1,0.013,1383676.7,1383676.7,9942,0,0,0,L,1122011218,1,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402527,706224.00
07/29/2019 08:15,2,0.230,ACTIVE,211.25,331.53,60.028,1564402504,"201051344001230","174011545737251",25.72,19.80,0,326.72,337.24,6.0,3.9,0.013,1378067.5,1378067.5,9968,0,0,0,L,1122011218,1,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402528,706225.00
07/29/2019 08:15,2,0.227,ACTIVE,210.80,331.53,60.022,1564402504,"201051344000646","174011545737251",26.44,19.80,0,326.72,337.54,6.1,3.9,0.018,1372085.9,1372085.9,9942,0,0,0,L,1122011218,1,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402529,706226.00
07/29/2019 08:15,2,0.215,ACTIVE,211.03,330.93,60.022,1564402504,"201051344000867","174011545737251",27.51,19.80,0,327.02,337.84,6.0,3.9,0.009,1368218.7,1368218.7,9935,0,0,0,L,1122011218,1,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402530,706227.00
07/29/2019 08:15,2,0.221,ACTIVE,211.25,333.93,60.022,1564402504,"201051344000633","174011545737251",27.23,19.80,0,327.02,340.85,6.1,4.0,0.004,1364952.3,1364952.3,9944,0,0,0,L,1122011218,1,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402531,706228.00
07/29/2019 08:15,2,0.246,ACTIVE,211.03,331.53,60.033,1564402504,"201051344000955","174011545737251",26.96,20.30,0,326.42,337.54,6.7,4.6,0.018,1392834.4,1392834.4,9938,0,0,0,L,1122011218,1,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402532,706229.00
07/29/2019 08:15,2,0.221,ACTIVE,211.03,331.83,60.028,1564402504,"201051344000648","174011545737251",26.52,19.00,0,327.92,338.44,6.0,3.8,0.013,1378500.5,1378500.5,9923,0,0,0,L,1122011218,1,119.97,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402533,706230.00
07/29/2019 08:15,2,0.195,ACTIVE,211.25,332.13,60.017,1564402504,"201051344000645","174011545737251",26.96,19.80,0,327.62,338.44,5.4,3.3,0.013,1384278.1,1384278.1,9929,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402534,706231.00
07/29/2019 08:15,2,0.215,ACTIVE,210.80,331.53,60.033,1564402504,"201051344000569","174011545737251",27.14,19.50,0,327.02,338.44,5.9,3.8,0.013,1401505.1,1401505.1,9925,0,0,0,L,1122011218,1,119.75,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402535,706232.00
07/29/2019 08:15,2,0.258,ALERT,211.03,334.84,60.028,1564402504,"179051228000119","174011545737251",26.98,21.30,0,291.55,339.04,7.1,4.9,0.009,187504.9,187504.9,10019,0,0,0,L,46974696,1,120.20,121.78,0000,18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564402537,706233.00
07/29/2019 08:30,2,0.311,ACTIVE,210.80,332.13,60.017,1564403404,"201051344000579","174011545737251",27.95,19.80,0,316.50,344.45,8.8,6.6,0.031,1402959.4,1402959.4,9932,0,0,0,L,1122011218,1,119.97,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403405,706234.00
07/29/2019 08:30,2,0.283,ACTIVE,211.48,332.43,60.006,1564403404,"201051344001025","174011545737251",27.67,19.80,0,321.01,341.75,8.0,5.7,0.035,1388269.9,1388269.9,9927,0,0,0,L,1122011218,1,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403406,706235.00
07/29/2019 08:30,2,0.299,ACTIVE,211.93,333.93,60.006,1564403404,"201051344001093","174011545737251",27.27,20.30,0,315.60,347.46,8.3,6.1,0.031,1369953.6,1369953.6,9955,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403407,706236.00
07/29/2019 08:30,2,0.279,ACTIVE,210.57,331.53,60.006,1564403404,"201051344000458","174011545737251",27.17,19.80,0,315.30,345.06,7.7,5.5,0.031,1383477.6,1383477.6,9919,0,0,0,L,1122011218,1,120.20,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403408,706237.00
07/29/2019 08:30,2,0.309,ACTIVE,211.70,333.03,60.017,1564403404,"201051344000890","174011545737251",27.08,20.70,0,317.10,345.66,8.5,6.3,0.035,1385217.3,1385217.3,9932,0,0,0,L,1122011218,1,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403409,706238.00
07/29/2019 08:30,2,0.260,ALERT,210.57,333.63,59.996,1564403404,"201051344000988","174011545737251",17.89,19.00,0,290.95,336.94,4.7,2.6,0.018,1049784.3,1049784.3,9927,0,0,0,L,1122011218,1,119.97,121.33,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403411,706239.00
07/29/2019 08:30,2,0.285,ACTIVE,212.16,334.54,60.001,1564403404,"201051344000582","174011545737251",27.15,19.80,0,326.12,338.74,7.9,5.7,0.035,1362303.8,1362303.8,9923,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403412,706240.00
07/29/2019 08:30,2,0.293,ACTIVE,210.35,332.43,60.022,1564403404,"201051344000868","174011545737251",27.02,19.30,0,317.70,345.66,8.0,5.8,0.031,1370314.4,1370314.4,9917,0,0,0,L,1122011218,1,119.97,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403413,706241.00
07/29/2019 08:30,2,0.275,ACTIVE,211.03,333.33,60.017,1564403404,"201051344000576","174011545737251",27.71,19.00,0,310.79,350.17,7.7,5.5,0.031,1386273.2,1386273.2,9947,0,0,0,L,1122011218,1,120.20,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403414,706242.00
07/29/2019 08:30,2,0.279,ACTIVE,210.80,332.43,60.017,1564403404,"201051344001158","174011545737251",27.27,19.00,0,314.70,345.36,7.8,5.6,0.035,1363760.9,1363760.9,9920,0,0,0,L,1122011218,1,119.97,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403415,706243.00
07/29/2019 08:30,2,0.293,ACTIVE,211.70,333.63,60.028,1564403404,"201051344000917","174011545737251",27.25,20.70,0,313.80,347.76,8.1,5.9,0.035,1379530.8,1379530.8,9955,0,0,0,L,1122011218,1,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403416,706244.00
07/29/2019 08:30,2,0.336,ALERT,211.93,333.63,60.012,1564403404,"201051344000417","174011545737251",17.89,20.00,0,292.46,336.64,6.1,4.0,0.022,1089264.7,1089264.7,9953,0,0,0,L,1122011218,1,121.10,120.88,0002,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403417,706245.00
07/29/2019 08:30,2,0.277,ACTIVE,212.38,334.24,60.006,1564403404,"201051344000685","174011545737251",27.29,20.00,0,311.09,350.17,7.7,5.5,0.040,1385473.5,1385473.5,9938,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403418,706246.00
07/29/2019 08:30,2,0.293,ACTIVE,212.16,333.63,60.043,1564403404,"201051344000651","174011545737251",27.47,19.30,0,327.32,338.74,8.2,6.0,0.035,1379989.7,1379989.7,9928,0,0,0,L,1122011218,1,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403419,706247.00
07/29/2019 08:30,2,0.287,ACTIVE,210.80,332.43,59.985,1564403404,"201051344000594","174011545737251",28.31,20.30,0,319.21,342.35,8.3,6.1,0.035,1389799.5,1389799.5,9928,0,0,0,L,1122011218,1,120.20,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403420,706248.00
07/29/2019 08:30,2,0.311,ACTIVE,211.03,332.43,60.038,1564403404,"201051344000469","174011545737251",27.06,18.30,0,313.50,345.66,8.6,6.3,0.035,1370071.3,1370071.3,9937,0,0,0,L,1122011218,1,119.97,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403421,706249.00
07/29/2019 08:30,2,0.338,ACTIVE,211.93,334.24,60.017,1564403404,"201051344000585","174011545737251",27.19,20.00,0,325.82,339.34,9.3,7.1,0.040,1395734.0,1395734.0,9923,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403422,706250.00
07/29/2019 08:30,2,0.291,ACTIVE,211.48,333.93,60.022,1564403404,"201051344000853","174011545737251",28.05,19.00,0,317.40,345.96,8.3,6.1,0.035,1392786.8,1392786.8,9934,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403423,706251.00
07/29/2019 08:30,2,0.303,ACTIVE,212.16,334.24,60.028,1564403404,"201051344001145","174011545737251",27.12,19.80,0,319.21,345.36,8.3,6.1,0.035,1394350.4,1394350.4,9956,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403424,706252.00
07/29/2019 08:30,2,0.312,ACTIVE,211.93,333.63,60.017,1564403404,"201051344000438","174011545737251",27.99,20.30,0,323.72,341.45,8.9,6.6,0.040,1387869.7,1387869.7,9929,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403425,706253.00
07/29/2019 08:30,2,0.340,ACTIVE,211.70,332.73,60.006,1564403404,"201051344001135","174011545737251",27.25,20.00,0,325.82,339.65,9.4,7.2,0.040,1375574.1,1375574.1,9921,0,0,0,L,1122011218,1,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403427,706254.00
07/29/2019 08:30,2,0.322,ACTIVE,211.03,332.43,60.033,1564403404,"201051344000983","174011545737251",27.69,19.30,0,316.80,343.55,9.1,6.8,0.040,1391044.6,1391044.6,9926,0,0,0,L,1122011218,1,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403428,706255.00
07/29/2019 08:30,2,0.328,ACTIVE,211.93,332.43,60.006,1564403404,"201051344001203","174011545737251",26.94,20.00,0,321.01,343.55,9.0,6.8,0.040,1383678.0,1383678.0,9943,0,0,0,L,1122011218,1,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403429,706256.00
07/29/2019 08:30,2,0.316,ACTIVE,211.70,332.73,59.985,1564403404,"201051344001230","174011545737251",27.31,20.00,0,310.79,348.06,8.8,6.6,0.035,1378068.8,1378068.8,9969,0,0,0,L,1122011218,1,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403430,706257.00
07/29/2019 08:30,2,0.330,ACTIVE,211.48,333.63,60.001,1564403404,"201051344000646","174011545737251",27.23,20.00,0,322.51,339.65,9.1,6.9,0.044,1372087.3,1372087.3,9943,0,0,0,L,1122011218,1,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403430,706258.00
07/29/2019 08:30,2,0.322,ALERT,211.25,331.83,60.028,1564403404,"201051344000867","174011545737251",27.23,20.00,0,294.26,336.94,8.9,6.7,0.040,1368220.0,1368220.0,9936,0,0,0,L,1122011218,1,120.65,121.33,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403432,706259.00
07/29/2019 08:30,2,0.316,ALERT,211.48,334.54,60.006,1564403404,"201051344000633","174011545737251",27.63,19.80,0,291.25,338.74,8.9,6.7,0.040,1364953.6,1364953.6,9945,0,0,0,L,1122011218,1,120.88,121.78,0002,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403434,706260.00
07/29/2019 08:30,2,0.352,ACTIVE,211.48,333.03,60.006,1564403404,"201051344000955","174011545737251",27.29,20.30,0,319.81,340.85,9.8,7.5,0.044,1392835.9,1392835.9,9939,0,0,0,L,1122011218,1,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403435,706261.00
07/29/2019 08:30,2,0.322,ACTIVE,211.03,333.03,60.006,1564403404,"201051344000648","174011545737251",27.15,19.00,0,318.91,344.15,8.9,6.7,0.044,1378501.8,1378501.8,9924,0,0,0,L,1122011218,1,119.97,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403436,706262.00
07/29/2019 08:30,2,0.316,ACTIVE,211.48,332.73,60.006,1564403404,"201051344000645","174011545737251",26.66,19.80,0,315.60,346.26,8.6,6.3,0.044,1384279.3,1384279.3,9930,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403437,706263.00
07/29/2019 08:30,2,0.328,ACTIVE,210.80,332.43,59.996,1564403404,"201051344000569","174011545737251",27.37,19.30,0,323.41,340.55,9.1,6.9,0.044,1401506.4,1401506.4,9926,0,0,0,L,1122011218,1,119.52,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403438,706264.00
07/29/2019 08:30,2,0.371,ACTIVE,211.03,336.04,60.006,1564403404,"179051228000119","174011545737251",27.85,21.30,0,290.95,340.25,10.5,8.2,0.044,187506.5,187506.5,10021,0,0,0,L,46974696,1,120.20,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564403439,706265.00
07/29/2019 08:45,2,1.020,ACTIVE,212.16,341.15,60.001,1564404304,"201051344000579","174011545737251",29.34,20.00,0,326.72,353.77,30.4,27.4,0.234,1402963.3,1402963.3,9933,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404305,706266.00
07/29/2019 08:45,2,1.033,ACTIVE,212.16,340.55,60.038,1564404304,"201051344001025","174011545737251",29.18,19.80,0,328.22,354.97,30.6,27.6,0.230,1388273.8,1388273.8,9928,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404306,706267.00
07/29/2019 08:45,2,1.010,ACTIVE,212.38,341.15,60.001,1564404304,"201051344001093","174011545737251",28.94,20.70,0,328.52,353.17,29.6,26.7,0.221,1369957.4,1369957.4,9956,0,0,0,L,1122011218,1,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404307,706268.00
07/29/2019 08:45,2,0.992,ACTIVE,212.16,340.85,60.012,1564404304,"201051344000458","174011545737251",29.00,20.00,0,326.12,353.17,29.2,26.2,0.230,1383481.2,1383481.2,9920,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404308,706269.00
07/29/2019 08:45,2,1.062,ACTIVE,212.16,340.25,59.990,1564404304,"201051344000890","174011545737251",28.71,21.00,0,327.32,354.67,30.9,27.9,0.234,1385221.2,1385221.2,9933,0,0,0,L,1122011218,1,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404309,706270.00
07/29/2019 08:45,2,1.029,ACTIVE,212.38,340.25,60.012,1564404304,"201051344000988","174011545737251",18.51,19.30,0,324.92,348.96,19.3,16.7,0.155,1049786.5,1049786.5,9929,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404310,706271.00
07/29/2019 08:45,2,1.018,ACTIVE,212.83,342.05,60.001,1564404304,"201051344000582","174011545737251",28.92,20.00,0,327.32,353.77,29.9,26.9,0.230,1362307.6,1362307.6,9924,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404311,706272.00
07/29/2019 08:45,2,1.033,ACTIVE,212.16,340.55,59.990,1564404304,"201051344000868","174011545737251",28.75,19.50,0,326.72,353.47,30.1,27.2,0.243,1370318.2,1370318.2,9918,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404312,706273.00
07/29/2019 08:45,2,0.982,ACTIVE,212.61,342.35,60.001,1564404304,"201051344000576","174011545737251",29.32,19.30,0,327.32,354.07,29.2,26.3,0.225,1386276.9,1386276.9,9948,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404313,706274.00
07/29/2019 08:45,2,1.002,ACTIVE,212.38,341.15,60.006,1564404304,"201051344001158","174011545737251",29.14,19.00,0,326.12,353.47,29.6,26.6,0.239,1363764.6,1363764.6,9921,0,0,0,L,1122011218,1,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404314,706275.00
07/29/2019 08:45,2,1.004,ACTIVE,212.38,341.45,60.006,1564404304,"201051344000917","174011545737251",29.06,21.00,0,326.72,353.47,29.6,26.6,0.230,1379534.6,1379534.6,9956,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404315,706276.00
07/29/2019 08:45,2,1.055,ACTIVE,212.38,337.84,59.996,1564404304,"201051344000417","174011545737251",19.16,20.70,0,327.32,346.86,20.5,17.9,0.146,1089267.2,1089267.2,9955,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404316,706277.00
07/29/2019 08:45,2,1.012,ACTIVE,212.61,341.75,60.006,1564404304,"201051344000685","174011545737251",28.98,20.70,0,327.62,353.47,29.7,26.7,0.243,1385477.1,1385477.1,9939,0,0,0,L,1122011218,1,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404317,706278.00
07/29/2019 08:45,2,1.043,ACTIVE,212.61,341.75,60.001,1564404304,"201051344000651","174011545737251",28.84,19.80,0,328.22,353.77,30.5,27.5,0.239,1379993.5,1379993.5,9929,0,0,0,L,1122011218,1,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404318,706279.00
07/29/2019 08:45,2,1.006,ACTIVE,211.93,340.55,59.953,1564404304,"201051344000594","174011545737251",29.18,20.70,0,325.22,354.97,29.8,26.8,0.225,1389803.3,1389803.3,9929,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404318,706280.00
07/29/2019 08:45,2,1.000,ACTIVE,212.38,340.55,60.006,1564404304,"201051344000469","174011545737251",29.14,18.70,0,325.82,353.47,29.5,26.6,0.239,1370075.1,1370075.1,9938,0,0,0,L,1122011218,1,120.42,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404319,706281.00
07/29/2019 08:45,2,1.072,ACTIVE,212.38,341.15,59.975,1564404304,"201051344000585","174011545737251",29.02,20.00,0,327.92,354.37,31.6,28.5,0.247,1395738.1,1395738.1,9924,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404320,706282.00
07/29/2019 08:45,2,0.996,ACTIVE,212.61,341.75,60.049,1564404304,"201051344000853","174011545737251",29.12,19.30,0,328.52,354.67,29.4,26.4,0.225,1392790.6,1392790.6,9935,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404321,706283.00
07/29/2019 08:45,2,0.998,ACTIVE,212.38,340.85,60.033,1564404304,"201051344001145","174011545737251",29.10,20.00,0,328.82,353.77,29.5,26.5,0.225,1394354.1,1394354.1,9957,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404322,706284.00
07/29/2019 08:45,2,1.037,ACTIVE,212.16,341.15,59.980,1564404304,"201051344000438","174011545737251",28.98,20.30,0,327.62,354.37,30.5,27.5,0.239,1387873.7,1387873.7,9930,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404323,706285.00
07/29/2019 08:45,2,1.066,ACTIVE,211.93,339.34,60.006,1564404304,"201051344001135","174011545737251",28.86,20.30,0,327.62,355.58,31.2,28.2,0.234,1375578.2,1375578.2,9922,0,0,0,L,1122011218,1,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404324,706286.00
07/29/2019 08:45,2,1.004,ACTIVE,212.16,339.95,59.975,1564404304,"201051344000983","174011545737251",29.30,19.50,0,326.42,354.07,29.8,26.9,0.221,1391048.5,1391048.5,9927,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404325,706287.00
07/29/2019 08:45,2,1.033,ACTIVE,212.38,340.25,60.012,1564404304,"201051344001203","174011545737251",29.02,20.30,0,327.32,354.97,30.4,27.5,0.234,1383682.0,1383682.0,9944,0,0,0,L,1122011218,1,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404326,706288.00
07/29/2019 08:45,2,0.998,ACTIVE,211.93,339.95,60.006,1564404304,"201051344001230","174011545737251",29.38,20.30,0,325.82,354.07,29.7,26.8,0.230,1378072.6,1378072.6,9970,0,0,0,L,1122011218,1,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404327,706289.00
07/29/2019 08:45,2,1.043,ACTIVE,211.70,340.55,60.001,1564404304,"201051344000646","174011545737251",29.18,20.30,0,326.12,355.28,30.9,27.9,0.247,1372091.2,1372091.2,9944,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404328,706290.00
07/29/2019 08:45,2,1.023,ACTIVE,212.38,340.55,60.022,1564404304,"201051344000867","174011545737251",29.24,20.30,0,326.72,354.37,30.3,27.4,0.225,1368223.9,1368223.9,9938,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404329,706291.00
07/29/2019 08:45,2,1.014,ACTIVE,212.61,342.05,60.001,1564404304,"201051344000633","174011545737251",29.10,20.00,0,327.02,354.97,29.9,26.9,0.234,1364957.4,1364957.4,9947,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404330,706292.00
07/29/2019 08:45,2,1.072,ACTIVE,211.93,341.15,60.001,1564404304,"201051344000955","174011545737251",29.06,20.70,0,326.72,354.97,31.6,28.6,0.252,1392839.9,1392839.9,9940,0,0,0,L,1122011218,1,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404331,706293.00
07/29/2019 08:45,2,1.018,ACTIVE,212.38,340.85,60.006,1564404304,"201051344000648","174011545737251",29.00,19.30,0,327.32,353.17,29.9,27.0,0.239,1378505.6,1378505.6,9925,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404332,706294.00
07/29/2019 08:45,2,1.027,ACTIVE,212.38,341.45,60.006,1564404304,"201051344000645","174011545737251",28.86,19.80,0,327.62,354.37,30.0,27.0,0.230,1384283.0,1384283.0,9931,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404333,706295.00
07/29/2019 08:45,2,1.051,ACTIVE,211.93,342.05,60.022,1564404304,"201051344000569","174011545737251",29.12,19.50,0,327.32,354.07,31.0,28.0,0.239,1401510.3,1401510.3,9927,0,0,0,L,1122011218,1,120.20,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404334,706296.00
07/29/2019 08:45,2,1.107,ACTIVE,212.16,345.36,59.985,1564404304,"179051228000119","174011545737251",29.00,21.50,0,327.32,356.78,32.5,29.5,0.243,187510.7,187510.7,10022,0,0,0,L,46974696,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564404335,706297.00
07/29/2019 09:00,2,1.043,ACTIVE,212.16,341.45,60.006,1564405204,"201051344000579","174011545737251",29.40,20.70,0,329.13,365.19,31.1,28.1,0.239,1402970.1,1402970.1,9934,0,0,0,L,1122011218,1,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405206,706298.00
07/29/2019 09:00,2,1.064,ACTIVE,212.16,340.25,60.001,1564405204,"201051344001025","174011545737251",29.00,20.70,0,326.12,364.89,31.3,28.3,0.234,1388280.6,1388280.6,9929,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405206,706299.00
07/29/2019 09:00,2,1.039,ACTIVE,212.38,341.45,60.012,1564405204,"201051344001093","174011545737251",28.86,21.30,0,328.52,364.29,30.4,27.5,0.230,1369963.9,1369963.9,9957,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405207,706300.00
07/29/2019 09:00,2,1.014,ACTIVE,212.16,340.85,60.006,1564405204,"201051344000458","174011545737251",28.90,21.00,0,329.73,363.69,29.7,26.7,0.234,1383487.7,1383487.7,9921,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405208,706301.00
07/29/2019 09:00,2,1.084,ACTIVE,211.93,339.04,60.012,1564405204,"201051344000890","174011545737251",28.71,21.50,0,327.62,364.59,31.6,28.5,0.230,1385228.0,1385228.0,9934,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405209,706302.00
