ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 09:00,2,1.023,ACTIVE,212.16,339.65,60.012,1564405204,"201051344000988","174011545737251",19.00,19.80,0,328.52,356.48,19.7,17.1,0.159,1049790.6,1049790.6,9930,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405210,706303.00
07/29/2019 09:00,2,1.035,ACTIVE,212.83,341.75,60.006,1564405204,"201051344000582","174011545737251",28.82,20.70,0,328.22,364.89,30.3,27.3,0.239,1362314.1,1362314.1,9925,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405211,706304.00
07/29/2019 09:00,2,1.053,ACTIVE,212.16,340.85,60.017,1564405204,"201051344000868","174011545737251",28.78,20.00,0,328.52,363.99,30.7,27.7,0.243,1370324.8,1370324.8,9919,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405212,706305.00
07/29/2019 09:00,2,1.016,ACTIVE,212.83,342.95,59.959,1564405204,"201051344000576","174011545737251",28.94,19.80,0,329.73,364.59,29.8,26.8,0.239,1386283.3,1386283.3,9949,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405213,706306.00
07/29/2019 09:00,2,1.020,ACTIVE,212.38,341.75,60.012,1564405204,"201051344001158","174011545737251",29.22,19.80,0,329.43,364.89,30.2,27.2,0.252,1363771.1,1363771.1,9922,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405214,706307.00
07/29/2019 09:00,2,1.020,ACTIVE,212.38,340.55,60.033,1564405204,"201051344000917","174011545737251",28.94,21.50,0,327.92,363.69,29.9,26.9,0.225,1379541.0,1379541.0,9957,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405215,706308.00
07/29/2019 09:00,2,1.086,ACTIVE,212.38,338.44,60.006,1564405204,"201051344000417","174011545737251",18.87,21.30,0,329.43,354.07,20.8,18.1,0.159,1089271.5,1089271.5,9956,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405216,706309.00
07/29/2019 09:00,2,1.033,ACTIVE,212.38,341.15,60.028,1564405204,"201051344000685","174011545737251",28.78,21.00,0,327.92,363.99,30.1,27.2,0.252,1385483.6,1385483.6,9940,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405217,706310.00
07/29/2019 09:00,2,1.061,ACTIVE,212.61,341.75,59.996,1564405204,"201051344000651","174011545737251",28.96,20.30,0,329.73,365.49,31.2,28.2,0.243,1380000.1,1380000.1,9930,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405218,706311.00
07/29/2019 09:00,2,1.043,ACTIVE,211.93,339.65,60.001,1564405204,"201051344000594","174011545737251",29.02,21.30,0,326.42,363.69,30.7,27.7,0.243,1389809.8,1389809.8,9930,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405219,706312.00
07/29/2019 09:00,2,1.051,ACTIVE,212.38,341.75,59.996,1564405204,"201051344000469","174011545737251",28.86,19.50,0,327.32,363.99,30.8,27.8,0.247,1370081.6,1370081.6,9939,0,0,0,L,1122011218,1,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405219,706313.00
07/29/2019 09:00,2,1.090,ACTIVE,212.61,342.35,59.996,1564405204,"201051344000585","174011545737251",29.34,21.00,0,328.52,365.19,32.4,29.4,0.252,1395745.0,1395745.0,9925,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405220,706314.00
07/29/2019 09:00,2,1.033,ACTIVE,212.83,342.95,59.996,1564405204,"201051344000853","174011545737251",29.42,19.80,0,330.93,365.49,30.9,27.9,0.243,1392797.1,1392797.1,9936,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405221,706315.00
07/29/2019 09:00,2,1.035,ACTIVE,212.38,342.05,59.996,1564405204,"201051344001145","174011545737251",29.24,20.70,0,329.43,364.59,30.6,27.7,0.239,1394360.6,1394360.6,9958,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405222,706316.00
07/29/2019 09:00,2,1.080,ACTIVE,212.38,341.75,60.001,1564405204,"201051344000438","174011545737251",29.16,21.00,0,327.62,364.89,31.9,28.9,0.247,1387880.4,1387880.4,9931,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405223,706317.00
07/29/2019 09:00,2,1.104,ACTIVE,211.93,341.15,59.996,1564405204,"201051344001135","174011545737251",29.16,20.70,0,327.32,364.59,32.7,29.6,0.252,1375585.1,1375585.1,9923,0,0,0,L,1122011218,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405224,706318.00
07/29/2019 09:00,2,1.057,ACTIVE,212.38,341.75,59.990,1564405204,"201051344000983","174011545737251",29.36,20.00,0,326.72,363.99,31.4,28.4,0.243,1391055.1,1391055.1,9928,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405226,706319.00
07/29/2019 09:00,2,1.082,ACTIVE,212.38,341.15,60.001,1564405204,"201051344001203","174011545737251",29.04,21.30,0,327.62,365.49,31.9,28.9,0.256,1383688.6,1383688.6,9945,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405227,706320.00
07/29/2019 09:00,2,1.062,ACTIVE,211.93,340.85,59.996,1564405204,"201051344001230","174011545737251",28.90,21.00,0,327.02,364.29,31.1,28.1,0.247,1378079.1,1378079.1,9971,0,0,0,L,1122011218,1,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405228,706321.00
07/29/2019 09:00,2,1.096,ACTIVE,211.70,339.95,60.001,1564405204,"201051344000646","174011545737251",28.80,21.30,0,327.32,364.59,31.9,28.9,0.265,1372097.9,1372097.9,9945,0,0,0,L,1122011218,1,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405229,706322.00
07/29/2019 09:00,2,1.070,ACTIVE,212.38,340.25,59.996,1564405204,"201051344000867","174011545737251",29.22,21.00,0,327.62,363.69,31.7,28.7,0.243,1368230.5,1368230.5,9939,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405230,706323.00
07/29/2019 09:00,2,1.064,ACTIVE,212.61,343.25,60.001,1564405204,"201051344000633","174011545737251",28.96,20.70,0,328.82,364.89,31.2,28.2,0.247,1364963.9,1364963.9,9948,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405231,706324.00
07/29/2019 09:00,2,1.121,ACTIVE,211.70,340.85,60.028,1564405204,"201051344000955","174011545737251",28.88,21.30,0,327.62,364.59,32.8,29.8,0.270,1392846.8,1392846.8,9941,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405232,706325.00
07/29/2019 09:00,2,1.041,ACTIVE,212.38,341.45,59.990,1564405204,"201051344000648","174011545737251",29.22,19.80,0,329.73,363.99,30.8,27.8,0.243,1378512.0,1378512.0,9926,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405233,706326.00
07/29/2019 09:00,2,1.064,ACTIVE,212.61,341.45,59.996,1564405204,"201051344000645","174011545737251",28.33,20.30,0,329.73,363.99,30.6,27.6,0.234,1384289.4,1384289.4,9932,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405234,706327.00
07/29/2019 09:00,2,1.062,ACTIVE,212.16,341.45,59.990,1564405204,"201051344000569","174011545737251",28.84,20.00,0,328.52,364.59,31.1,28.0,0.247,1401516.8,1401516.8,9928,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405235,706328.00
07/29/2019 09:00,2,1.096,ACTIVE,212.61,345.06,59.996,1564405204,"179051228000119","174011545737251",29.10,22.00,0,329.73,367.00,32.3,29.3,0.247,187517.6,187517.6,10023,0,0,0,L,46974696,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564405236,706329.00
07/29/2019 09:15,2,0.887,ACTIVE,211.25,339.04,59.927,1564406104,"201051344000579","174011545737251",28.67,21.30,0,327.32,357.38,25.8,23.0,0.199,1402975.1,1402975.1,9935,0,0,0,L,1122011218,1,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406105,706330.00
07/29/2019 09:15,2,0.873,ACTIVE,211.25,338.44,60.001,1564406104,"201051344001025","174011545737251",29.02,21.00,0,329.13,357.38,25.7,22.9,0.186,1388285.5,1388285.5,9930,0,0,0,L,1122011218,1,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406106,706331.00
07/29/2019 09:15,2,0.848,ACTIVE,211.25,337.84,59.985,1564406104,"201051344001093","174011545737251",28.98,21.50,0,327.62,356.78,24.9,22.1,0.172,1369968.7,1369968.7,9958,0,0,0,L,1122011218,1,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406107,706332.00
07/29/2019 09:15,2,0.830,ACTIVE,211.03,337.24,59.975,1564406104,"201051344000458","174011545737251",28.55,21.30,0,328.22,356.18,24.0,21.3,0.194,1383492.3,1383492.3,9922,0,0,0,L,1122011218,1,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406108,706333.00
07/29/2019 09:15,2,0.873,ACTIVE,211.03,338.14,59.980,1564406104,"201051344000890","174011545737251",28.96,22.00,0,327.92,357.98,25.7,22.9,0.186,1385233.0,1385233.0,9935,0,0,0,L,1122011218,1,121.10,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406109,706334.00
07/29/2019 09:15,2,0.834,ACTIVE,211.03,338.44,59.980,1564406104,"201051344000988","174011545737251",18.57,20.00,0,328.52,350.77,15.7,13.2,0.128,1049793.5,1049793.5,9931,0,0,0,L,1122011218,1,120.20,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406110,706335.00
07/29/2019 09:15,2,0.848,ACTIVE,211.70,339.04,59.975,1564406104,"201051344000582","174011545737251",28.15,21.00,0,329.13,356.78,24.2,21.4,0.186,1362318.8,1362318.8,9926,0,0,0,L,1122011218,1,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406111,706336.00
07/29/2019 09:15,2,0.834,ACTIVE,210.80,338.44,59.969,1564406104,"201051344000868","174011545737251",28.92,20.30,0,325.82,357.68,24.4,21.7,0.181,1370329.6,1370329.6,9920,0,0,0,L,1122011218,1,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406112,706337.00
07/29/2019 09:15,2,0.814,ACTIVE,211.70,339.65,59.990,1564406104,"201051344000576","174011545737251",28.59,20.30,0,329.13,357.98,23.6,20.9,0.177,1386287.9,1386287.9,9950,0,0,0,L,1122011218,1,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406113,706338.00
07/29/2019 09:15,2,0.826,ACTIVE,211.25,338.14,59.969,1564406104,"201051344001158","174011545737251",28.53,20.30,0,327.62,357.68,23.9,21.1,0.186,1363775.7,1363775.7,9923,0,0,0,L,1122011218,1,120.20,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406114,706339.00
07/29/2019 09:15,2,0.811,ACTIVE,211.25,338.14,59.985,1564406104,"201051344000917","174011545737251",28.98,22.00,0,327.32,355.88,23.8,21.1,0.186,1379545.6,1379545.6,9958,0,0,0,L,1122011218,1,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406115,706340.00
07/29/2019 09:15,2,0.881,ACTIVE,211.25,336.34,59.980,1564406104,"201051344000417","174011545737251",18.41,21.50,0,327.32,349.26,16.4,14.0,0.115,1089274.6,1089274.6,9957,0,0,0,L,1122011218,1,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406116,706341.00
07/29/2019 09:15,2,0.820,ACTIVE,211.48,339.34,59.975,1564406104,"201051344000685","174011545737251",28.47,21.50,0,328.52,356.48,23.7,21.0,0.199,1385488.2,1385488.2,9941,0,0,0,L,1122011218,1,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406117,706342.00
07/29/2019 09:15,2,0.842,ACTIVE,211.48,338.44,59.985,1564406104,"201051344000651","174011545737251",28.71,20.70,0,329.43,356.78,24.5,21.7,0.186,1380004.9,1380004.9,9931,0,0,0,L,1122011218,1,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406118,706343.00
07/29/2019 09:15,2,0.816,ACTIVE,210.80,337.84,59.985,1564406104,"201051344000594","174011545737251",29.04,21.80,0,326.72,357.98,24.1,21.3,0.181,1389814.5,1389814.5,9931,0,0,0,L,1122011218,1,120.20,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406119,706344.00
07/29/2019 09:15,2,0.828,ACTIVE,211.25,338.74,59.985,1564406104,"201051344000469","174011545737251",28.43,20.00,0,326.42,357.08,23.9,21.2,0.190,1370086.3,1370086.3,9940,0,0,0,L,1122011218,1,119.97,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406120,706345.00
07/29/2019 09:15,2,0.869,ACTIVE,211.48,339.95,59.969,1564406104,"201051344000585","174011545737251",29.10,21.30,0,328.22,356.48,25.7,22.9,0.186,1395750.1,1395750.1,9926,0,0,0,L,1122011218,1,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406121,706346.00
07/29/2019 09:15,2,0.814,ACTIVE,211.70,339.95,59.985,1564406104,"201051344000853","174011545737251",28.88,20.30,0,330.63,357.98,23.8,21.1,0.181,1392801.8,1392801.8,9937,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406122,706347.00
07/29/2019 09:15,2,0.824,ACTIVE,211.48,339.04,59.980,1564406104,"201051344001145","174011545737251",28.63,21.00,0,330.03,356.48,23.9,21.2,0.177,1394365.3,1394365.3,9959,0,0,0,L,1122011218,1,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406123,706348.00
07/29/2019 09:15,2,0.848,ACTIVE,211.48,338.74,59.980,1564406104,"201051344000438","174011545737251",28.90,21.50,0,327.62,357.08,24.8,22.0,0.194,1387885.3,1387885.3,9932,0,0,0,L,1122011218,1,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406124,706349.00
07/29/2019 09:15,2,0.881,ACTIVE,211.25,338.14,60.006,1564406104,"201051344001135","174011545737251",28.35,21.00,0,328.22,358.28,25.3,22.5,0.181,1375590.1,1375590.1,9924,0,0,0,L,1122011218,1,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406125,706350.00
07/29/2019 09:15,2,0.826,ACTIVE,211.03,338.14,60.022,1564406104,"201051344000983","174011545737251",29.12,20.70,0,327.92,357.08,24.4,21.6,0.186,1391059.9,1391059.9,9929,0,0,0,L,1122011218,1,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406126,706351.00
07/29/2019 09:15,2,0.840,ACTIVE,211.48,336.94,59.985,1564406104,"201051344001203","174011545737251",29.02,21.50,0,329.13,357.98,24.7,21.9,0.186,1383693.4,1383693.4,9946,0,0,0,L,1122011218,1,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406127,706352.00
07/29/2019 09:15,2,0.830,ACTIVE,211.25,337.84,59.975,1564406104,"201051344001230","174011545737251",28.51,21.30,0,327.02,357.08,24.0,21.3,0.181,1378083.7,1378083.7,9972,0,0,0,L,1122011218,1,121.10,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406128,706353.00
07/29/2019 09:15,2,0.855,ACTIVE,211.70,339.65,59.985,1564406104,"201051344000646","174011545737251",28.75,21.30,0,326.42,357.68,24.9,22.2,0.186,1372102.8,1372102.8,9946,0,0,0,L,1122011218,1,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406129,706354.00
07/29/2019 09:15,2,0.842,ACTIVE,211.70,337.84,59.980,1564406104,"201051344000867","174011545737251",28.77,21.30,0,328.52,356.78,24.6,21.8,0.181,1368235.3,1368235.3,9940,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406130,706355.00
07/29/2019 09:15,2,0.830,ACTIVE,211.93,340.25,59.980,1564406104,"201051344000633","174011545737251",28.90,21.00,0,328.52,357.98,24.3,21.6,0.190,1364968.6,1364968.6,9949,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406131,706356.00
07/29/2019 09:15,2,0.883,ACTIVE,211.93,339.34,59.985,1564406104,"201051344000955","174011545737251",28.77,21.30,0,327.32,358.28,25.8,22.9,0.190,1392851.7,1392851.7,9942,0,0,0,L,1122011218,1,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406132,706357.00
07/29/2019 09:15,2,0.826,ACTIVE,211.70,338.74,59.975,1564406104,"201051344000648","174011545737251",28.86,20.00,0,327.32,356.48,24.2,21.4,0.190,1378516.6,1378516.6,9927,0,0,0,L,1122011218,1,119.97,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406133,706358.00
07/29/2019 09:15,2,0.842,ACTIVE,211.70,338.74,59.980,1564406104,"201051344000645","174011545737251",28.33,21.00,0,329.73,356.78,24.1,21.4,0.186,1384293.9,1384293.9,9933,0,0,0,L,1122011218,1,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406134,706359.00
07/29/2019 09:15,2,0.854,ACTIVE,211.25,338.14,59.985,1564406104,"201051344000569","174011545737251",28.78,20.70,0,329.13,357.08,24.9,22.1,0.190,1401521.5,1401521.5,9929,0,0,0,L,1122011218,1,119.97,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406135,706360.00
07/29/2019 09:15,2,0.914,ACTIVE,211.70,342.35,59.985,1564406104,"179051228000119","174011545737251",28.43,22.50,0,329.73,360.38,26.3,23.5,0.194,187522.6,187522.6,10024,0,0,0,L,46974696,1,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564406136,706361.00
07/29/2019 09:30,2,1.631,ACTIVE,212.83,348.36,60.017,1564407003,"201051344000579","174011545737251",29.18,22.00,0,327.62,370.90,48.3,44.7,0.389,1402983.4,1402983.4,9936,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407005,706362.00
07/29/2019 09:30,2,1.650,ACTIVE,212.61,347.16,60.017,1564407003,"201051344001025","174011545737251",29.36,22.00,0,327.62,371.21,49.1,45.5,0.389,1388294.1,1388294.1,9931,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407006,706363.00
07/29/2019 09:30,2,1.607,ACTIVE,212.83,348.06,60.028,1564407003,"201051344001093","174011545737251",29.32,22.30,0,327.02,375.41,47.8,44.2,0.380,1369976.9,1369976.9,9959,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407007,706364.00
07/29/2019 09:30,2,1.594,ACTIVE,213.06,347.46,60.012,1564407003,"201051344000458","174011545737251",29.18,22.30,0,327.92,371.21,47.1,43.6,0.393,1383500.3,1383500.3,9923,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407008,706365.00
07/29/2019 09:30,2,1.713,ACTIVE,212.38,348.06,60.022,1564407003,"201051344000890","174011545737251",29.04,22.80,0,327.32,377.82,50.4,46.7,0.402,1385241.6,1385241.6,9936,0,0,0,L,1122011218,1,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407008,706366.00
07/29/2019 09:30,2,1.611,ACTIVE,213.06,344.76,60.022,1564407003,"201051344000988","174011545737251",18.83,21.00,0,327.62,363.69,30.8,27.8,0.256,1049798.6,1049798.6,9932,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407009,706367.00
07/29/2019 09:30,2,1.584,ACTIVE,213.29,348.96,60.006,1564407003,"201051344000582","174011545737251",29.04,21.80,0,327.62,377.52,46.6,43.1,0.380,1362327.0,1362327.0,9927,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407010,706368.00
07/29/2019 09:30,2,1.568,ACTIVE,212.61,346.56,60.033,1564407003,"201051344000868","174011545737251",28.78,21.00,0,326.72,369.40,45.7,42.2,0.367,1370337.9,1370337.9,9921,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407011,706369.00
07/29/2019 09:30,2,1.486,ACTIVE,213.29,347.76,60.006,1564407003,"201051344000576","174011545737251",29.18,21.30,0,327.02,373.61,43.9,40.5,0.358,1386295.9,1386295.9,9951,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407012,706370.00
07/29/2019 09:30,2,1.498,ACTIVE,212.83,346.86,60.033,1564407003,"201051344001158","174011545737251",29.22,21.30,0,327.62,373.31,44.4,40.9,0.358,1363783.9,1363783.9,9924,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407013,706371.00
07/29/2019 09:30,2,1.490,ACTIVE,212.61,347.16,60.017,1564407003,"201051344000917","174011545737251",29.04,22.80,0,326.42,375.41,43.9,40.4,0.345,1379553.7,1379553.7,9959,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407014,706372.00
07/29/2019 09:30,2,1.525,ACTIVE,212.61,342.65,60.012,1564407003,"201051344000417","174011545737251",19.12,22.50,0,327.62,364.89,29.6,26.6,0.234,1089280.0,1089280.0,9958,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407015,706373.00
07/29/2019 09:30,2,1.480,ACTIVE,212.61,347.16,60.043,1564407003,"201051344000685","174011545737251",29.12,22.00,0,327.02,376.31,43.7,40.2,0.371,1385496.4,1385496.4,9942,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407016,706374.00
07/29/2019 09:30,2,1.488,ACTIVE,212.83,347.16,60.017,1564407003,"201051344000651","174011545737251",29.34,21.50,0,328.82,376.92,44.2,40.8,0.358,1380013.4,1380013.4,9932,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407017,706375.00
07/29/2019 09:30,2,1.453,ACTIVE,212.38,346.26,60.017,1564407003,"201051344000594","174011545737251",29.12,22.50,0,326.72,372.11,42.9,39.5,0.349,1389822.8,1389822.8,9932,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407018,706376.00
07/29/2019 09:30,2,1.445,ACTIVE,213.06,346.56,60.017,1564407003,"201051344000469","174011545737251",29.08,21.00,0,326.72,374.21,42.6,39.2,0.362,1370094.6,1370094.6,9941,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407019,706377.00
07/29/2019 09:30,2,1.496,ACTIVE,212.83,347.46,60.028,1564407003,"201051344000585","174011545737251",29.46,22.00,0,327.62,376.01,44.7,41.2,0.362,1395758.8,1395758.8,9927,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407020,706378.00
07/29/2019 09:30,2,1.439,ACTIVE,213.29,347.16,60.022,1564407003,"201051344000853","174011545737251",28.88,21.30,0,328.82,374.51,42.1,38.7,0.340,1392810.0,1392810.0,9938,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407020,706379.00
07/29/2019 09:30,2,1.420,ACTIVE,212.61,346.56,60.022,1564407003,"201051344001145","174011545737251",29.14,21.80,0,327.62,376.01,41.9,38.5,0.336,1394373.5,1394373.5,9960,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407021,706380.00
07/29/2019 09:30,2,1.467,ACTIVE,212.83,346.56,60.017,1564407003,"201051344000438","174011545737251",29.14,22.50,0,327.62,374.81,43.3,39.9,0.349,1387893.8,1387893.8,9933,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407022,706381.00
07/29/2019 09:30,2,1.492,ACTIVE,212.38,345.06,60.022,1564407003,"201051344001135","174011545737251",28.80,22.00,0,328.52,373.31,43.6,40.2,0.336,1375598.8,1375598.8,9925,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407023,706382.00
07/29/2019 09:30,2,1.418,ACTIVE,212.83,345.06,59.990,1564407003,"201051344000983","174011545737251",29.14,21.80,0,327.62,372.11,41.9,38.5,0.340,1391068.1,1391068.1,9930,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407024,706383.00
07/29/2019 09:30,2,1.475,ACTIVE,212.83,345.36,60.012,1564407003,"201051344001203","174011545737251",28.61,22.50,0,328.52,375.71,42.8,39.4,0.349,1383701.9,1383701.9,9947,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407025,706384.00
07/29/2019 09:30,2,1.412,ACTIVE,212.16,344.76,60.028,1564407003,"201051344001230","174011545737251",28.92,22.00,0,327.32,373.61,41.4,38.1,0.340,1378092.0,1378092.0,9973,0,0,0,L,1122011218,1,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407026,706385.00
07/29/2019 09:30,2,1.453,ACTIVE,211.93,345.96,60.017,1564407003,"201051344000646","174011545737251",28.88,22.30,0,327.02,373.91,42.5,39.1,0.349,1372111.2,1372111.2,9947,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407027,706386.00
07/29/2019 09:30,2,1.408,ACTIVE,212.83,344.45,60.022,1564407003,"201051344000867","174011545737251",29.16,22.00,0,327.92,371.81,41.6,38.2,0.331,1368243.6,1368243.6,9941,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407028,706387.00
07/29/2019 09:30,2,1.398,ACTIVE,213.06,346.86,60.033,1564407003,"201051344000633","174011545737251",29.04,21.80,0,328.52,370.90,41.1,37.8,0.340,1364976.8,1364976.8,9950,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407029,706388.00
07/29/2019 09:30,2,1.463,ACTIVE,212.16,345.66,60.017,1564407003,"201051344000955","174011545737251",29.14,22.30,0,326.72,373.91,43.2,39.8,0.354,1392860.4,1392860.4,9943,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407030,706389.00
07/29/2019 09:30,2,1.369,ACTIVE,212.83,344.76,60.022,1564407003,"201051344000648","174011545737251",29.04,21.00,0,328.22,372.71,40.3,36.9,0.327,1378524.7,1378524.7,9928,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407031,706390.00
07/29/2019 09:30,2,1.402,ACTIVE,213.06,345.36,60.017,1564407003,"201051344000645","174011545737251",28.45,21.50,0,328.52,370.00,40.4,37.1,0.323,1384302.0,1384302.0,9934,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407032,706391.00
07/29/2019 09:30,2,1.391,ACTIVE,212.83,345.36,59.975,1564407003,"201051344000569","174011545737251",29.14,21.50,0,327.92,373.31,41.0,37.7,0.336,1401529.8,1401529.8,9930,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407033,706392.00
07/29/2019 09:30,2,1.441,ACTIVE,212.83,349.26,60.028,1564407003,"179051228000119","174011545737251",29.24,23.30,0,330.03,378.42,42.7,39.3,0.345,187531.3,187531.3,10025,0,0,0,L,46974696,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407034,706393.00
07/29/2019 09:45,2,2.449,ACTIVE,215.77,358.28,60.028,1564407904,"201051344000579","174011545737251",29.26,24.00,0,318.91,397.66,72.6,68.2,0.601,1402999.3,1402999.3,9937,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407906,706394.00
07/29/2019 09:45,2,2.488,ACTIVE,215.32,357.08,60.028,1564407904,"201051344001025","174011545737251",29.20,24.30,0,319.21,394.35,73.5,69.0,0.583,1388310.3,1388310.3,9932,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407907,706395.00
07/29/2019 09:45,2,2.287,ACTIVE,215.32,356.48,60.028,1564407904,"201051344001093","174011545737251",29.16,24.30,0,318.30,396.45,67.5,63.2,0.539,1369992.6,1369992.6,9960,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407908,706396.00
07/29/2019 09:45,2,2.205,ACTIVE,215.32,356.18,60.022,1564407904,"201051344000458","174011545737251",29.00,24.80,0,316.80,396.15,64.8,60.6,0.539,1383515.6,1383515.6,9924,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407909,706397.00
07/29/2019 09:45,2,2.266,ACTIVE,214.41,354.37,60.054,1564407904,"201051344000890","174011545737251",29.06,24.80,0,318.91,394.35,66.8,62.5,0.535,1385257.6,1385257.6,9937,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407910,706398.00
07/29/2019 09:45,2,2.229,ACTIVE,215.32,351.67,60.028,1564407904,"201051344000988","174011545737251",19.10,22.30,0,318.61,391.34,43.1,39.7,0.354,1049808.8,1049808.8,9933,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407911,706399.00
07/29/2019 09:45,2,2.193,ACTIVE,215.32,356.18,60.022,1564407904,"201051344000582","174011545737251",28.94,23.30,0,318.30,396.45,64.3,60.1,0.535,1362342.5,1362342.5,9928,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407911,706400.00
07/29/2019 09:45,2,2.201,ACTIVE,215.09,355.58,60.022,1564407904,"201051344000868","174011545737251",29.38,22.50,0,318.30,395.25,65.6,61.4,0.535,1370353.6,1370353.6,9922,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407912,706401.00
07/29/2019 09:45,2,2.189,ACTIVE,215.77,356.78,60.028,1564407904,"201051344000576","174011545737251",29.00,23.00,0,318.00,403.07,64.3,60.2,0.526,1386311.2,1386311.2,9952,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407913,706402.00
07/29/2019 09:45,2,2.227,ACTIVE,215.32,355.88,60.028,1564407904,"201051344001158","174011545737251",29.06,23.00,0,317.40,399.16,65.5,61.3,0.544,1363799.5,1363799.5,9925,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407914,706403.00
07/29/2019 09:45,2,2.162,ACTIVE,215.09,354.67,60.028,1564407904,"201051344000917","174011545737251",29.00,25.00,0,320.11,393.45,63.6,59.4,0.521,1379569.2,1379569.2,9960,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407915,706404.00
07/29/2019 09:45,2,2.270,ACTIVE,214.87,348.96,60.049,1564407904,"201051344000417","174011545737251",18.98,24.30,0,319.81,388.34,43.7,40.2,0.358,1089290.3,1089290.3,9959,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407916,706405.00
07/29/2019 09:45,2,2.248,ACTIVE,214.87,355.58,60.028,1564407904,"201051344000685","174011545737251",28.80,24.00,0,316.20,393.75,65.6,61.4,0.561,1385512.1,1385512.1,9943,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407917,706406.00
07/29/2019 09:45,2,2.303,ACTIVE,215.32,356.18,60.028,1564407904,"201051344000651","174011545737251",29.08,24.00,0,318.91,397.66,67.9,63.6,0.544,1380029.5,1380029.5,9933,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407918,706407.00
07/29/2019 09:45,2,2.287,ACTIVE,214.64,355.58,60.028,1564407904,"201051344000594","174011545737251",29.12,24.50,0,317.40,393.45,67.5,63.2,0.557,1389838.5,1389838.5,9933,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407919,706408.00
07/29/2019 09:45,2,2.355,ACTIVE,215.77,357.68,60.028,1564407904,"201051344000469","174011545737251",29.34,22.50,0,315.90,399.46,70.0,65.6,0.597,1370110.3,1370110.3,9942,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407920,706409.00
07/29/2019 09:45,2,2.430,ACTIVE,215.32,357.08,60.033,1564407904,"201051344000585","174011545737251",29.38,23.80,0,318.91,394.35,72.4,67.9,0.601,1395775.2,1395775.2,9928,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407921,706410.00
07/29/2019 09:45,2,2.613,ACTIVE,216.00,359.78,60.028,1564407904,"201051344000853","174011545737251",29.32,23.30,0,319.81,396.15,77.7,73.1,0.658,1392825.5,1392825.5,9939,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407922,706411.00
07/29/2019 09:45,2,2.492,ACTIVE,215.09,355.88,60.028,1564407904,"201051344001145","174011545737251",29.26,23.50,0,318.00,393.15,74.0,69.5,0.619,1394389.0,1394389.0,9961,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407923,706412.00
07/29/2019 09:45,2,2.883,ACTIVE,215.54,348.06,60.033,1564407904,"201051344000438","174011545737251",29.38,25.00,0,318.30,394.65,85.9,81.0,0.398,1387910.0,1387910.0,9934,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407924,706413.00
07/29/2019 09:45,2,4.412,ACTIVE,216.00,347.76,60.022,1564407904,"201051344001135","174011545737251",25.49,24.30,0,319.51,393.75,114.2,108.3,0.517,1375615.1,1375615.1,9926,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407925,706414.00
07/29/2019 09:45,2,3.539,ACTIVE,217.13,351.67,60.033,1564407904,"201051344000983","174011545737251",29.68,23.50,0,318.00,398.26,106.4,100.7,0.508,1391083.9,1391083.9,9931,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407926,706415.00
07/29/2019 09:45,2,3.545,ACTIVE,216.22,348.36,60.022,1564407904,"201051344001203","174011545737251",29.22,24.80,0,317.70,395.25,105.2,99.6,0.495,1383718.2,1383718.2,9948,0,0,0,L,1122011218,1,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407927,706416.00
07/29/2019 09:45,2,3.809,ACTIVE,215.54,348.96,60.022,1564407904,"201051344001230","174011545737251",29.22,24.00,0,318.00,394.05,113.0,107.2,0.539,1378107.7,1378107.7,9974,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407928,706417.00
07/29/2019 09:45,2,4.791,ACTIVE,216.22,353.47,60.022,1564407904,"201051344000646","174011545737251",27.83,24.00,0,317.10,393.15,135.1,128.4,0.645,1372127.3,1372127.3,9948,0,0,0,L,1122011218,1,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407929,706418.00
07/29/2019 09:45,2,3.709,ACTIVE,216.90,351.07,60.022,1564407904,"201051344000867","174011545737251",29.46,24.00,0,318.61,395.85,110.5,104.8,0.499,1368259.4,1368259.4,9942,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407930,706419.00
07/29/2019 09:45,2,3.379,ACTIVE,216.90,352.57,60.028,1564407904,"201051344000633","174011545737251",29.80,24.50,0,317.10,400.66,102.0,96.5,0.468,1364992.5,1364992.5,9951,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407931,706420.00
07/29/2019 09:45,2,3.920,ACTIVE,215.54,349.56,60.012,1564407904,"201051344000955","174011545737251",29.56,25.00,0,318.30,394.05,117.5,111.5,0.552,1392876.9,1392876.9,9944,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407932,706421.00
07/29/2019 09:45,2,3.744,ACTIVE,217.35,351.97,60.022,1564407904,"201051344000648","174011545737251",29.54,22.50,0,316.20,397.66,112.0,106.2,0.513,1378540.2,1378540.2,9929,0,0,0,L,1122011218,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407933,706422.00
07/29/2019 09:45,2,2.967,ACTIVE,216.67,349.56,60.022,1564407904,"201051344000645","174011545737251",29.28,23.00,0,318.00,398.56,87.8,82.9,0.393,1384317.7,1384317.7,9935,0,0,0,L,1122011218,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407934,706423.00
07/29/2019 09:45,2,2.918,ACTIVE,216.45,349.26,60.012,1564407904,"201051344000569","174011545737251",29.62,23.00,0,318.00,397.66,87.5,82.6,0.411,1401545.5,1401545.5,9931,0,0,0,L,1122011218,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407935,706424.00
07/29/2019 09:45,2,3.090,ACTIVE,216.67,354.97,60.017,1564407904,"179051228000119","174011545737251",29.82,25.30,0,318.61,398.26,93.3,88.1,0.446,187547.5,187547.5,10026,0,0,0,L,46974696,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564407936,706425.00
07/29/2019 10:00,2,2.602,ACTIVE,213.51,342.35,60.017,1564408803,"201051344000579","174011545737251",29.12,26.80,0,317.40,406.37,76.7,72.1,0.645,1403021.4,1403021.4,9938,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408805,706426.00
07/29/2019 10:00,2,2.639,ACTIVE,213.06,345.06,60.043,1564408803,"201051344001025","174011545737251",29.04,27.50,0,319.21,402.46,77.7,73.0,0.349,1388332.9,1388332.9,9933,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408806,706427.00
07/29/2019 10:00,2,2.535,ACTIVE,213.29,356.18,60.022,1564408803,"201051344001093","174011545737251",28.96,26.50,0,318.30,404.87,74.4,69.9,0.605,1370014.8,1370014.8,9961,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408807,706428.00
07/29/2019 10:00,2,2.430,ACTIVE,213.51,354.97,60.028,1564408803,"201051344000458","174011545737251",29.06,27.80,0,316.80,403.67,71.5,67.1,0.592,1383537.2,1383537.2,9925,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408808,706429.00
07/29/2019 10:00,2,2.510,ACTIVE,212.38,354.07,60.012,1564408803,"201051344000890","174011545737251",28.73,27.50,0,317.70,401.56,73.0,68.6,0.597,1385280.0,1385280.0,9938,0,0,0,L,1122011218,1,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408809,706430.00
07/29/2019 10:00,2,2.484,ACTIVE,213.51,351.37,60.017,1564408803,"201051344000988","174011545737251",18.69,24.00,0,317.40,391.94,47.1,43.6,0.398,1049823.2,1049823.2,9934,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408810,706431.00
07/29/2019 10:00,2,2.414,ACTIVE,213.51,355.88,60.012,1564408803,"201051344000582","174011545737251",28.75,25.30,0,315.90,403.07,70.2,65.8,0.583,1362364.4,1362364.4,9929,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408811,706432.00
07/29/2019 10:00,2,2.475,ACTIVE,212.83,354.37,60.017,1564408803,"201051344000868","174011545737251",28.78,24.50,0,316.20,404.87,72.2,67.7,0.592,1370375.6,1370375.6,9923,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408812,706433.00
07/29/2019 10:00,2,2.355,ACTIVE,213.51,356.18,60.012,1564408803,"201051344000576","174011545737251",29.02,25.30,0,317.70,403.97,69.2,64.9,0.583,1386332.8,1386332.8,9953,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408813,706434.00
07/29/2019 10:00,2,2.383,ACTIVE,213.29,354.37,60.022,1564408803,"201051344001158","174011545737251",28.78,25.30,0,317.10,406.37,69.5,65.1,0.592,1363821.4,1363821.4,9926,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408813,706435.00
07/29/2019 10:00,2,2.357,ACTIVE,212.83,353.77,60.022,1564408803,"201051344000917","174011545737251",28.53,27.50,0,318.91,400.36,68.2,63.9,0.566,1379590.8,1379590.8,9961,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408814,706436.00
07/29/2019 10:00,2,2.381,ACTIVE,212.61,347.46,60.017,1564408803,"201051344000417","174011545737251",18.85,26.80,0,319.21,388.34,45.4,41.9,0.380,1089304.7,1089304.7,9960,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408815,706437.00
07/29/2019 10:00,2,2.348,ACTIVE,212.38,353.47,60.012,1564408803,"201051344000685","174011545737251",28.73,26.30,0,316.20,400.06,68.3,64.0,0.597,1385534.1,1385534.1,9944,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408816,706438.00
07/29/2019 10:00,2,2.365,ACTIVE,213.06,353.47,60.006,1564408803,"201051344000651","174011545737251",28.65,27.00,0,318.30,403.97,68.7,64.3,0.552,1380051.9,1380051.9,9934,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408817,706439.00
07/29/2019 10:00,2,2.254,ACTIVE,212.16,351.37,60.012,1564408803,"201051344000594","174011545737251",28.84,27.50,0,316.80,401.26,65.8,61.6,0.544,1389860.4,1389860.4,9934,0,0,0,L,1122011218,1,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408818,706440.00
07/29/2019 10:00,2,2.250,ACTIVE,213.06,353.77,60.001,1564408803,"201051344000469","174011545737251",29.00,24.00,0,315.30,408.18,66.1,61.9,0.575,1370132.5,1370132.5,9943,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408819,706441.00
07/29/2019 10:00,2,2.326,ACTIVE,212.83,353.77,60.006,1564408803,"201051344000585","174011545737251",28.98,26.50,0,317.10,401.86,68.2,63.9,0.579,1395797.7,1395797.7,9929,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408820,706442.00
07/29/2019 10:00,2,2.205,ACTIVE,213.29,353.77,60.012,1564408803,"201051344000853","174011545737251",29.02,25.80,0,319.21,403.37,64.9,60.7,0.535,1392847.4,1392847.4,9940,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408821,706443.00
07/29/2019 10:00,2,2.189,ACTIVE,212.38,351.67,60.012,1564408803,"201051344001145","174011545737251",28.96,25.80,0,318.91,400.66,64.2,60.0,0.535,1394410.7,1394410.7,9962,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408822,706444.00
07/29/2019 10:00,2,2.254,ACTIVE,212.38,352.57,60.012,1564408803,"201051344000438","174011545737251",29.06,27.30,0,318.00,403.37,66.2,62.0,0.557,1387932.4,1387932.4,9935,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408823,706445.00
