ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 10:00,2,2.279,ACTIVE,212.38,352.57,60.017,1564408803,"201051344001135","174011545737251",29.02,26.50,0,318.30,400.66,67.0,62.7,0.544,1375637.5,1375637.5,9927,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408824,706446.00
07/29/2019 10:00,2,2.215,ACTIVE,213.06,352.27,60.012,1564408803,"201051344000983","174011545737251",29.06,25.30,0,318.30,405.47,65.2,61.0,0.557,1391105.7,1391105.7,9932,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408825,706447.00
07/29/2019 10:00,2,2.289,ACTIVE,212.83,353.17,60.006,1564408803,"201051344001203","174011545737251",28.67,27.80,0,317.70,403.37,66.5,62.2,0.566,1383740.8,1383740.8,9949,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408826,706448.00
07/29/2019 10:00,2,2.230,ACTIVE,211.93,350.17,60.017,1564408803,"201051344001230","174011545737251",28.51,26.80,0,315.30,401.26,64.4,60.2,0.548,1378129.7,1378129.7,9975,0,0,0,L,1122011218,1,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408827,706449.00
07/29/2019 10:00,2,2.266,ACTIVE,211.93,352.87,60.028,1564408803,"201051344000646","174011545737251",28.96,27.30,0,315.00,402.46,66.5,62.2,0.557,1372149.4,1372149.4,9949,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408828,706450.00
07/29/2019 10:00,2,2.223,ACTIVE,212.83,350.47,60.006,1564408803,"201051344000867","174011545737251",29.04,27.30,0,318.30,404.57,65.5,61.2,0.530,1368281.4,1368281.4,9943,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408829,706451.00
07/29/2019 10:00,2,2.207,ACTIVE,212.83,354.37,60.012,1564408803,"201051344000633","174011545737251",28.98,26.80,0,317.10,404.57,64.8,60.7,0.544,1365014.3,1365014.3,9952,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408830,706452.00
07/29/2019 10:00,2,2.334,ACTIVE,212.16,351.97,60.012,1564408803,"201051344000955","174011545737251",28.82,27.80,0,316.50,400.06,68.2,63.9,0.579,1392899.6,1392899.6,9945,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408831,706453.00
07/29/2019 10:00,2,2.197,ACTIVE,212.83,352.87,60.006,1564408803,"201051344000648","174011545737251",28.92,24.30,0,316.80,404.87,64.4,60.2,0.548,1378561.5,1378561.5,9930,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408832,706454.00
07/29/2019 10:00,2,2.262,ACTIVE,213.06,353.47,60.006,1564408803,"201051344000645","174011545737251",28.45,25.00,0,318.00,404.57,65.2,61.0,0.539,1384339.3,1384339.3,9936,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408833,706455.00
07/29/2019 10:00,2,2.266,ACTIVE,212.83,353.77,60.012,1564408803,"201051344000569","174011545737251",28.88,25.00,0,317.40,405.17,66.2,62.0,0.557,1401567.2,1401567.2,9932,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408834,706456.00
07/29/2019 10:00,2,2.297,ACTIVE,213.06,357.98,59.996,1564408803,"179051228000119","174011545737251",29.28,27.50,0,317.10,405.77,68.1,63.8,0.575,187569.7,187569.7,10027,0,0,0,L,46974696,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564408835,706457.00
07/29/2019 10:15,2,3.600,ACTIVE,215.77,349.86,60.017,1564409704,"201051344000579","174011545737251",28.63,29.50,0,318.30,407.27,104.4,98.8,0.495,1403045.8,1403045.8,9939,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409705,706458.00
07/29/2019 10:15,2,3.725,ACTIVE,214.64,348.66,60.006,1564409704,"201051344001025","174011545737251",28.71,30.30,0,315.60,403.37,108.3,102.6,0.499,1388357.8,1388357.8,9934,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409706,706459.00
07/29/2019 10:15,2,3.801,ACTIVE,215.09,350.17,60.022,1564409704,"201051344001093","174011545737251",28.75,28.30,0,318.00,403.67,110.8,105.0,0.513,1370039.3,1370039.3,9962,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409707,706460.00
07/29/2019 10:15,2,4.934,ACTIVE,217.13,353.47,60.012,1564409704,"201051344000458","174011545737251",28.07,30.80,0,315.00,404.57,140.3,133.5,0.672,1383561.0,1383561.0,9926,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409708,706461.00
07/29/2019 10:15,2,4.949,ACTIVE,215.09,351.07,60.006,1564409704,"201051344000890","174011545737251",26.74,30.30,0,317.40,405.17,134.2,127.6,0.619,1385304.6,1385304.6,9939,0,0,0,L,1122011218,1,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409709,706462.00
07/29/2019 10:15,2,5.420,ACTIVE,217.80,353.47,60.022,1564409704,"201051344000988","174011545737251",18.94,25.80,0,316.80,390.74,103.9,98.4,0.477,1049839.1,1049839.1,9935,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409710,706463.00
07/29/2019 10:15,2,5.668,ACTIVE,216.90,357.38,60.017,1564409704,"201051344000582","174011545737251",28.53,27.80,0,316.20,403.07,163.6,155.9,0.747,1362388.5,1362388.5,9930,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409711,706464.00
07/29/2019 10:15,2,4.135,ACTIVE,215.77,352.57,60.022,1564409704,"201051344000868","174011545737251",28.94,26.00,0,317.10,402.77,121.3,115.1,0.566,1370400.1,1370400.1,9924,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409712,706465.00
07/29/2019 10:15,2,3.674,ACTIVE,216.22,351.07,60.006,1564409704,"201051344000576","174011545737251",28.73,26.80,0,318.00,409.68,106.8,101.2,0.499,1386356.8,1386356.8,9954,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409713,706466.00
07/29/2019 10:15,2,3.730,ACTIVE,216.00,350.77,60.001,1564409704,"201051344001158","174011545737251",28.39,27.50,0,317.10,406.97,107.4,101.7,0.499,1363845.7,1363845.7,9927,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409714,706467.00
07/29/2019 10:15,2,3.678,ACTIVE,215.09,349.86,60.017,1564409704,"201051344000917","174011545737251",28.27,30.50,0,317.70,400.66,105.4,99.8,0.486,1379614.9,1379614.9,9962,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409714,706468.00
07/29/2019 10:15,2,3.787,ACTIVE,214.41,354.67,60.001,1564409704,"201051344000417","174011545737251",18.83,29.80,0,318.30,387.74,72.2,67.7,0.588,1089320.5,1089320.5,9961,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409715,706469.00
07/29/2019 10:15,2,3.682,ACTIVE,214.19,348.96,60.017,1564409704,"201051344000685","174011545737251",28.84,28.50,0,315.30,404.27,107.6,101.9,0.526,1385558.5,1385558.5,9945,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409716,706470.00
07/29/2019 10:15,2,3.535,ACTIVE,214.87,348.96,60.017,1564409704,"201051344000651","174011545737251",28.73,29.30,0,317.40,402.77,102.9,97.4,0.468,1380076.8,1380076.8,9935,0,0,0,L,1122011218,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409717,706471.00
07/29/2019 10:15,2,3.961,ACTIVE,214.87,348.96,60.012,1564409704,"201051344000594","174011545737251",28.59,30.50,0,315.00,402.77,114.7,108.8,0.521,1389884.8,1389884.8,9935,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409718,706472.00
07/29/2019 10:15,2,3.570,ACTIVE,215.77,349.26,60.012,1564409704,"201051344000469","174011545737251",28.73,26.30,0,315.00,408.78,103.8,98.3,0.499,1370157.2,1370157.2,9944,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409719,706473.00
07/29/2019 10:15,2,3.756,ACTIVE,215.09,349.26,60.017,1564409704,"201051344000585","174011545737251",28.82,28.00,0,317.70,403.37,109.7,103.9,0.517,1395822.9,1395822.9,9930,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409720,706474.00
07/29/2019 10:15,2,3.242,ACTIVE,216.00,349.86,60.022,1564409704,"201051344000853","174011545737251",28.98,28.00,0,318.61,405.47,95.1,89.9,0.438,1392871.8,1392871.8,9941,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409721,706475.00
07/29/2019 10:15,2,3.594,ACTIVE,214.41,348.66,60.022,1564409704,"201051344001145","174011545737251",28.39,28.00,0,317.40,403.37,103.4,97.9,0.486,1394434.8,1394434.8,9963,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409722,706476.00
07/29/2019 10:15,2,3.590,ACTIVE,214.41,347.76,60.017,1564409704,"201051344000438","174011545737251",28.78,29.80,0,316.80,404.27,104.2,98.6,0.473,1387957.3,1387957.3,9936,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409723,706477.00
07/29/2019 10:15,2,3.254,ACTIVE,214.19,345.36,60.006,1564409704,"201051344001135","174011545737251",28.65,29.30,0,317.70,403.97,94.5,89.2,0.433,1375662.5,1375662.5,9928,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409724,706478.00
07/29/2019 10:15,2,2.785,ACTIVE,214.87,346.26,60.028,1564409704,"201051344000983","174011545737251",29.12,27.80,0,317.10,406.97,82.1,77.3,0.380,1391130.1,1391130.1,9933,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409725,706479.00
07/29/2019 10:15,2,2.873,ACTIVE,213.96,344.45,60.017,1564409704,"201051344001203","174011545737251",28.67,30.30,0,317.10,404.27,83.4,78.6,0.389,1383765.9,1383765.9,9950,0,0,0,L,1122011218,1,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409726,706480.00
07/29/2019 10:15,2,2.674,ACTIVE,213.29,343.85,60.022,1564409704,"201051344001230","174011545737251",28.84,29.00,0,312.89,405.17,78.1,73.5,0.371,1378154.2,1378154.2,9976,0,0,0,L,1122011218,1,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409727,706481.00
07/29/2019 10:15,2,2.654,ACTIVE,213.06,345.06,60.017,1564409704,"201051344000646","174011545737251",28.69,29.80,0,315.90,404.27,77.2,72.5,0.689,1372174.2,1372174.2,9950,0,0,0,L,1122011218,1,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409729,706482.00
07/29/2019 10:15,2,2.492,ACTIVE,213.96,354.67,60.022,1564409704,"201051344000867","174011545737251",28.65,30.80,0,317.40,405.77,72.3,67.8,0.579,1368305.9,1368305.9,9944,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409730,706483.00
07/29/2019 10:15,2,2.447,ACTIVE,213.96,356.48,60.022,1564409704,"201051344000633","174011545737251",28.49,29.30,0,317.10,406.07,70.6,66.2,0.605,1365038.6,1365038.6,9953,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409731,706484.00
07/29/2019 10:15,2,2.545,ACTIVE,212.83,355.28,60.006,1564409704,"201051344000955","174011545737251",28.53,30.50,0,315.90,403.67,73.5,69.0,0.623,1392924.8,1392924.8,9946,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409732,706485.00
07/29/2019 10:15,2,2.400,ACTIVE,213.96,354.97,60.022,1564409704,"201051344000648","174011545737251",28.33,26.30,0,316.20,406.97,68.8,64.5,0.579,1378585.4,1378585.4,9931,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409733,706486.00
07/29/2019 10:15,2,2.406,ACTIVE,214.19,355.88,60.028,1564409704,"201051344000645","174011545737251",28.43,27.00,0,317.40,406.37,69.2,64.9,0.570,1384363.5,1384363.5,9937,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409734,706487.00
07/29/2019 10:15,2,2.436,ACTIVE,213.96,355.88,60.017,1564409704,"201051344000569","174011545737251",28.45,27.00,0,317.70,406.97,70.2,65.8,0.588,1401591.5,1401591.5,9933,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409735,706488.00
07/29/2019 10:15,2,2.461,ACTIVE,214.19,360.38,60.022,1564409704,"179051228000119","174011545737251",28.90,30.00,0,316.20,407.57,72.0,67.6,0.605,187594.7,187594.7,10028,0,0,0,L,46974696,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564409736,706489.00
07/29/2019 10:30,2,2.932,ACTIVE,214.41,345.06,59.980,1564410604,"201051344000579","174011545737251",28.86,31.30,0,317.10,412.98,85.7,80.8,0.402,1403075.3,1403075.3,9940,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410605,706490.00
07/29/2019 10:30,2,3.006,ACTIVE,213.51,343.55,59.985,1564410604,"201051344001025","174011545737251",28.88,31.30,0,317.40,408.78,87.9,82.9,0.407,1388388.0,1388388.0,9935,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410606,706491.00
07/29/2019 10:30,2,2.869,ACTIVE,213.96,345.06,59.980,1564410604,"201051344001093","174011545737251",28.90,30.00,0,316.50,409.68,84.0,79.1,0.389,1370069.0,1370069.0,9963,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410607,706492.00
07/29/2019 10:30,2,2.846,ACTIVE,214.41,344.45,59.985,1564410604,"201051344000458","174011545737251",28.61,31.50,0,317.10,412.68,82.5,77.7,0.398,1383589.8,1383589.8,9927,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410608,706493.00
07/29/2019 10:30,2,2.936,ACTIVE,213.06,343.85,60.017,1564410604,"201051344000890","174011545737251",28.82,32.40,0,316.50,409.08,85.8,80.8,0.393,1385334.3,1385334.3,9940,0,0,0,L,1122011218,1,122.46,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410609,706494.00
07/29/2019 10:30,2,2.846,ACTIVE,214.41,351.97,59.990,1564410604,"201051344000988","174011545737251",19.02,26.50,0,315.00,392.85,54.9,51.0,0.468,1049858.3,1049858.3,9936,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410610,706495.00
07/29/2019 10:30,2,2.842,ACTIVE,213.96,344.45,59.996,1564410604,"201051344000582","174011545737251",28.69,28.50,0,315.00,409.08,82.6,77.8,0.389,1362417.6,1362417.6,9931,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410611,706496.00
07/29/2019 10:30,2,2.822,ACTIVE,213.74,344.76,59.990,1564410604,"201051344000868","174011545737251",28.96,26.80,0,316.20,413.59,82.8,78.0,0.380,1370429.7,1370429.7,9925,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410612,706497.00
07/29/2019 10:30,2,2.756,ACTIVE,214.64,346.86,59.975,1564410604,"201051344000576","174011545737251",28.94,28.00,0,316.20,415.99,80.8,76.0,0.371,1386385.8,1386385.8,9955,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410613,706498.00
07/29/2019 10:30,2,2.848,ACTIVE,214.41,345.36,59.969,1564410604,"201051344001158","174011545737251",28.47,28.30,0,317.10,413.59,82.2,77.4,0.384,1363874.8,1363874.8,9928,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410614,706499.00
07/29/2019 10:30,2,2.805,ACTIVE,213.74,344.76,59.975,1564410604,"201051344000917","174011545737251",28.51,32.20,0,317.40,406.07,81.0,76.3,0.376,1379644.0,1379644.0,9963,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410615,706500.00
07/29/2019 10:30,2,2.912,ACTIVE,213.29,348.66,59.985,1564410604,"201051344000417","174011545737251",18.69,31.30,0,317.70,388.04,55.1,51.3,0.464,1089339.6,1089339.6,9962,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410616,706501.00
07/29/2019 10:30,2,2.891,ACTIVE,213.29,345.06,59.996,1564410604,"201051344000685","174011545737251",28.47,29.50,0,315.00,407.57,83.4,78.6,0.407,1385587.6,1385587.6,9946,0,0,0,L,1122011218,1,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410617,706502.00
07/29/2019 10:30,2,3.061,ACTIVE,214.19,345.36,60.006,1564410604,"201051344000651","174011545737251",28.96,30.00,0,317.70,409.08,89.9,84.8,0.415,1380106.6,1380106.6,9936,0,0,0,L,1122011218,1,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410618,706503.00
07/29/2019 10:30,2,3.357,ACTIVE,213.96,347.76,59.990,1564410604,"201051344000594","174011545737251",28.65,32.60,0,315.90,407.87,97.6,92.3,0.460,1389914.0,1389914.0,9936,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410619,706504.00
07/29/2019 10:30,2,4.684,ACTIVE,216.22,353.77,60.017,1564410604,"201051344000469","174011545737251",28.37,26.30,0,315.30,415.09,134.9,128.2,0.676,1370186.8,1370186.8,9945,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410620,706505.00
07/29/2019 10:30,2,5.484,ACTIVE,215.32,351.37,59.990,1564410604,"201051344000585","174011545737251",25.25,29.30,0,318.30,408.18,140.6,133.7,0.672,1395852.9,1395852.9,9931,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410620,706506.00
07/29/2019 10:30,2,5.305,ACTIVE,217.35,356.18,60.017,1564410604,"201051344000853","174011545737251",25.19,28.80,0,318.61,411.18,136.0,129.4,0.645,1392901.0,1392901.0,9942,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410621,706507.00
07/29/2019 10:30,2,5.393,ACTIVE,214.87,353.47,60.001,1564410604,"201051344001145","174011545737251",24.93,28.50,0,317.40,407.57,135.9,129.2,0.628,1394463.8,1394463.8,9964,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410622,706508.00
07/29/2019 10:30,2,5.514,ACTIVE,216.22,357.98,60.017,1564410604,"201051344000438","174011545737251",30.83,31.50,0,318.00,408.18,172.3,164.4,0.831,1387987.1,1387987.1,9937,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410623,706509.00
07/29/2019 10:30,2,5.248,ACTIVE,216.00,354.37,60.043,1564410604,"201051344001135","174011545737251",29.10,29.80,0,317.70,406.67,154.4,147.1,0.672,1375692.3,1375692.3,9929,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410624,706510.00
07/29/2019 10:30,2,4.295,ACTIVE,216.22,351.37,60.001,1564410604,"201051344000983","174011545737251",29.32,29.30,0,318.30,412.98,127.8,121.4,0.610,1391159.4,1391159.4,9934,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410626,706511.00
07/29/2019 10:30,2,5.355,ACTIVE,215.77,353.17,60.006,1564410604,"201051344001203","174011545737251",27.41,31.30,0,317.40,409.08,149.4,142.3,0.712,1383796.1,1383796.1,9951,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410627,706512.00
07/29/2019 10:30,2,6.512,ACTIVE,215.32,355.28,60.001,1564410604,"201051344001230","174011545737251",29.38,30.30,0,310.19,409.68,193.9,185.2,0.910,1378183.7,1378183.7,9977,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410628,706513.00
07/29/2019 10:30,2,7.699,ACTIVE,216.45,362.79,60.006,1564410604,"201051344000646","174011545737251",29.10,31.00,0,315.00,408.48,226.7,216.9,1.047,1372203.9,1372203.9,9951,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410629,706514.00
07/29/2019 10:30,2,7.645,ACTIVE,218.71,363.69,59.996,1564410604,"201051344000867","174011545737251",29.20,32.00,0,317.40,412.38,226.1,216.3,0.981,1368335.4,1368335.4,9945,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410630,706515.00
07/29/2019 10:30,2,7.447,ACTIVE,218.48,362.49,60.006,1564410604,"201051344000633","174011545737251",28.77,30.50,0,318.91,413.89,216.7,207.2,0.990,1365067.9,1365067.9,9954,0,0,0,L,1122011218,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410631,706516.00
07/29/2019 10:30,2,7.701,ACTIVE,216.45,362.19,60.001,1564410604,"201051344000955","174011545737251",29.40,31.30,0,316.20,409.98,229.2,219.3,1.074,1392955.2,1392955.2,9947,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410631,706517.00
07/29/2019 10:30,2,7.227,ACTIVE,218.93,364.59,60.017,1564410604,"201051344000648","174011545737251",29.10,26.80,0,315.90,415.09,213.0,203.7,0.977,1378614.4,1378614.4,9932,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410632,706518.00
07/29/2019 10:30,2,6.807,ACTIVE,218.93,360.08,60.006,1564410604,"201051344000645","174011545737251",28.96,27.80,0,318.30,414.79,199.1,190.2,0.875,1384393.0,1384393.0,9938,0,0,0,L,1122011218,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410633,706519.00
07/29/2019 10:30,2,5.936,ACTIVE,218.71,360.69,60.038,1564410604,"201051344000569","174011545737251",29.88,28.30,0,317.40,414.19,179.2,171.0,0.818,1401621.1,1401621.1,9934,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410634,706520.00
07/29/2019 10:30,2,5.613,ACTIVE,218.03,363.99,59.975,1564410604,"179051228000119","174011545737251",29.58,31.00,0,317.40,415.69,168.0,160.2,0.809,187624.8,187624.8,10029,0,0,0,L,46974696,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564410635,706521.00
07/29/2019 10:45,2,2.754,ACTIVE,213.96,345.66,60.001,1564411504,"201051344000579","174011545737251",29.08,31.00,0,318.00,415.39,81.2,76.4,0.380,1403097.5,1403097.5,9941,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411506,706522.00
07/29/2019 10:45,2,2.807,ACTIVE,213.51,344.76,60.017,1564411504,"201051344001025","174011545737251",29.12,31.30,0,318.61,412.08,82.8,78.0,0.367,1388410.9,1388410.9,9936,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411507,706523.00
07/29/2019 10:45,2,2.689,ACTIVE,213.74,357.08,59.996,1564411504,"201051344001093","174011545737251",29.02,29.30,0,317.40,413.29,79.1,74.4,0.663,1370091.0,1370091.0,9964,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411508,706524.00
07/29/2019 10:45,2,2.756,ACTIVE,213.96,343.85,60.022,1564411504,"201051344000458","174011545737251",29.12,30.30,0,317.40,417.49,81.4,76.6,0.393,1383611.6,1383611.6,9928,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411509,706525.00
07/29/2019 10:45,2,2.842,ACTIVE,213.06,343.55,59.996,1564411504,"201051344000890","174011545737251",28.71,32.40,0,312.59,412.08,82.7,77.9,0.380,1385356.7,1385356.7,9941,0,0,0,L,1122011218,1,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411510,706526.00
07/29/2019 10:45,2,2.910,ACTIVE,214.19,352.27,60.006,1564411504,"201051344000988","174011545737251",18.81,25.80,0,317.70,393.45,55.5,51.6,0.473,1049872.8,1049872.8,9937,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411511,706527.00
07/29/2019 10:45,2,2.871,ACTIVE,214.19,345.36,60.012,1564411504,"201051344000582","174011545737251",28.55,28.30,0,316.20,415.69,83.1,78.3,0.393,1362439.5,1362439.5,9932,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411512,706528.00
07/29/2019 10:45,2,2.861,ACTIVE,213.74,344.45,60.001,1564411504,"201051344000868","174011545737251",29.10,27.00,0,316.80,416.29,84.3,79.5,0.389,1370451.9,1370451.9,9926,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411513,706529.00
07/29/2019 10:45,2,2.793,ACTIVE,214.64,346.56,60.001,1564411504,"201051344000576","174011545737251",29.12,28.50,0,318.61,415.09,82.4,77.6,0.376,1386407.6,1386407.6,9956,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411514,706530.00
07/29/2019 10:45,2,2.863,ACTIVE,214.41,344.76,60.006,1564411504,"201051344001158","174011545737251",28.69,28.30,0,318.91,416.29,83.2,78.4,0.389,1363896.8,1363896.8,9929,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411514,706531.00
07/29/2019 10:45,2,2.795,ACTIVE,213.96,345.06,60.006,1564411504,"201051344000917","174011545737251",28.78,31.80,0,317.70,409.38,81.5,76.7,0.380,1379665.7,1379665.7,9964,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411515,706532.00
07/29/2019 10:45,2,2.840,ACTIVE,213.51,348.96,60.012,1564411504,"201051344000417","174011545737251",19.02,30.00,0,318.30,389.84,54.8,51.0,0.464,1089354.0,1089354.0,9963,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411516,706533.00
07/29/2019 10:45,2,2.867,ACTIVE,213.51,344.45,60.001,1564411504,"201051344000685","174011545737251",28.25,29.00,0,315.60,409.98,82.0,77.3,0.402,1385609.5,1385609.5,9947,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411517,706534.00
07/29/2019 10:45,2,2.947,ACTIVE,214.19,345.66,60.001,1564411504,"201051344000651","174011545737251",28.73,30.00,0,318.30,416.59,85.8,80.8,0.389,1380129.1,1380129.1,9937,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411518,706535.00
07/29/2019 10:45,2,2.895,ACTIVE,213.51,345.06,60.028,1564411504,"201051344000594","174011545737251",28.88,32.60,0,317.10,410.28,84.7,79.8,0.398,1389936.0,1389936.0,9937,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411519,706536.00
07/29/2019 10:45,2,2.898,ACTIVE,214.41,346.26,60.006,1564411504,"201051344000469","174011545737251",29.32,26.30,0,314.70,417.49,86.0,81.1,0.415,1370209.1,1370209.1,9946,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411520,706537.00
07/29/2019 10:45,2,3.006,ACTIVE,213.96,345.06,60.022,1564411504,"201051344000585","174011545737251",29.10,29.50,0,317.70,412.08,88.7,83.6,0.420,1395875.8,1395875.8,9932,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411521,706538.00
07/29/2019 10:45,2,2.928,ACTIVE,214.87,347.46,60.017,1564411504,"201051344000853","174011545737251",29.08,28.80,0,319.51,414.49,86.3,81.3,0.415,1392923.0,1392923.0,9943,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411522,706539.00
07/29/2019 10:45,2,2.881,ACTIVE,213.74,345.06,60.022,1564411504,"201051344001145","174011545737251",28.86,28.80,0,317.70,410.88,84.2,79.4,0.389,1394485.5,1394485.5,9965,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411523,706540.00
07/29/2019 10:45,2,2.982,ACTIVE,213.74,345.06,59.996,1564411504,"201051344000438","174011545737251",28.88,31.00,0,317.70,411.48,87.2,82.3,0.402,1388009.5,1388009.5,9938,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411524,706541.00
07/29/2019 10:45,2,2.994,ACTIVE,213.51,344.15,60.006,1564411504,"201051344001135","174011545737251",29.14,29.50,0,318.00,411.78,88.4,83.4,0.407,1375714.9,1375714.9,9930,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411525,706542.00
07/29/2019 10:45,2,2.949,ACTIVE,214.41,345.36,60.006,1564411504,"201051344000983","174011545737251",29.22,29.30,0,318.30,417.79,87.4,82.5,0.411,1391181.4,1391181.4,9935,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411526,706543.00
07/29/2019 10:45,2,2.971,ACTIVE,213.96,345.06,60.017,1564411504,"201051344001203","174011545737251",29.40,31.00,0,318.00,417.19,88.5,83.5,0.415,1383818.6,1383818.6,9952,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411527,706544.00
07/29/2019 10:45,2,2.918,ACTIVE,213.29,344.15,60.012,1564411504,"201051344001230","174011545737251",28.96,29.50,0,313.50,412.38,85.6,80.7,0.407,1378205.4,1378205.4,9978,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411528,706545.00
07/29/2019 10:45,2,2.969,ACTIVE,213.06,345.06,60.006,1564411504,"201051344000646","174011545737251",29.28,30.80,0,315.30,410.88,88.0,83.1,0.420,1372226.2,1372226.2,9952,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411529,706546.00
07/29/2019 10:45,2,2.984,ACTIVE,214.19,344.76,60.022,1564411504,"201051344000867","174011545737251",28.78,32.00,0,317.70,412.08,87.0,82.1,0.389,1368357.3,1368357.3,9946,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411530,706547.00
07/29/2019 10:45,2,2.908,ACTIVE,214.41,347.16,60.017,1564411504,"201051344000633","174011545737251",29.18,30.50,0,318.30,416.89,85.9,81.0,0.402,1365089.6,1365089.6,9955,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411531,706548.00
07/29/2019 10:45,2,3.006,ACTIVE,213.06,343.55,60.028,1564411504,"201051344000955","174011545737251",29.14,31.00,0,315.30,411.18,88.8,83.8,0.424,1392977.6,1392977.6,9948,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411532,706549.00
07/29/2019 10:45,2,2.879,ACTIVE,214.41,345.36,59.975,1564411504,"201051344000648","174011545737251",28.96,27.00,0,316.20,416.59,84.4,79.5,0.402,1378635.7,1378635.7,9933,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411533,706550.00
07/29/2019 10:45,2,2.908,ACTIVE,214.87,345.96,60.006,1564411504,"201051344000645","174011545737251",28.86,27.50,0,317.70,416.29,85.0,80.1,0.389,1384414.5,1384414.5,9939,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411534,706551.00
07/29/2019 10:45,2,2.891,ACTIVE,214.41,345.66,60.017,1564411504,"201051344000569","174011545737251",29.16,28.30,0,317.10,417.49,85.4,80.5,0.402,1401642.7,1401642.7,9935,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411535,706552.00
07/29/2019 10:45,2,2.945,ACTIVE,214.41,351.07,60.012,1564411504,"179051228000119","174011545737251",29.18,31.00,0,317.10,416.59,87.1,82.1,0.411,187646.9,187646.9,10030,0,0,0,L,46974696,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564411536,706553.00
07/29/2019 11:00,2,6.664,ACTIVE,218.48,361.59,60.038,1564412404,"201051344000579","174011545737251",27.93,31.50,0,318.61,419.60,189.2,180.7,0.902,1403124.5,1403124.5,9942,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412405,706554.00
07/29/2019 11:00,2,7.047,ACTIVE,216.45,361.29,60.033,1564412404,"201051344001025","174011545737251",30.47,31.80,0,318.91,421.10,217.6,208.1,1.003,1388438.7,1388438.7,9937,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412406,706555.00
07/29/2019 11:00,2,5.938,ACTIVE,216.00,356.48,60.012,1564412404,"201051344001093","174011545737251",29.56,30.50,0,317.70,423.20,176.5,168.4,0.769,1370117.9,1370117.9,9965,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412407,706556.00
07/29/2019 11:00,2,5.400,ACTIVE,216.67,354.67,60.022,1564412404,"201051344000458","174011545737251",27.97,31.00,0,316.80,420.20,152.7,145.4,0.716,1383638.1,1383638.1,9929,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412408,706557.00
07/29/2019 11:00,2,5.719,ACTIVE,214.19,351.67,60.012,1564412404,"201051344000890","174011545737251",27.93,32.80,0,317.70,416.89,161.8,154.3,0.751,1385384.0,1385384.0,9942,0,0,0,L,1122011218,1,123.14,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412409,706558.00
07/29/2019 11:00,2,4.936,ACTIVE,216.22,350.47,60.028,1564412404,"201051344000988","174011545737251",18.85,26.50,0,315.60,396.45,94.1,88.9,0.442,1049890.4,1049890.4,9938,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412410,706559.00
07/29/2019 11:00,2,4.855,ACTIVE,214.87,352.27,60.001,1564412404,"201051344000582","174011545737251",28.71,29.80,0,316.20,422.30,141.2,134.4,0.663,1362466.3,1362466.3,9933,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412411,706560.00
07/29/2019 11:00,2,3.982,ACTIVE,214.19,349.26,60.043,1564412404,"201051344000868","174011545737251",28.69,27.80,0,317.10,421.70,115.7,109.8,0.530,1370479.0,1370479.0,9927,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412412,706561.00
07/29/2019 11:00,2,3.793,ACTIVE,215.09,350.17,60.017,1564412404,"201051344000576","174011545737251",28.88,29.80,0,316.20,419.90,110.8,105.1,0.517,1386434.2,1386434.2,9957,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412413,706562.00
07/29/2019 11:00,2,3.627,ACTIVE,214.87,348.36,60.012,1564412404,"201051344001158","174011545737251",28.75,29.30,0,318.00,420.80,105.5,99.9,0.495,1363923.7,1363923.7,9930,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412414,706563.00
07/29/2019 11:00,2,3.570,ACTIVE,213.74,347.16,60.006,1564412404,"201051344000917","174011545737251",29.04,33.30,0,318.00,418.09,105.1,99.5,0.482,1379692.3,1379692.3,9965,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412415,706564.00
07/29/2019 11:00,2,3.527,ACTIVE,213.29,353.77,60.012,1564412404,"201051344000417","174011545737251",18.85,31.00,0,314.40,392.55,67.3,63.1,0.570,1089371.6,1089371.6,9964,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412416,706565.00
07/29/2019 11:00,2,3.434,ACTIVE,213.06,346.56,60.017,1564412404,"201051344000685","174011545737251",28.25,30.80,0,317.10,415.09,98.3,92.9,0.482,1385636.3,1385636.3,9948,0,0,0,L,1122011218,1,122.91,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412417,706566.00
07/29/2019 11:00,2,3.422,ACTIVE,213.96,347.46,60.006,1564412404,"201051344000651","174011545737251",28.65,30.50,0,318.00,423.50,99.2,93.8,0.464,1380156.8,1380156.8,9938,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412418,706567.00
07/29/2019 11:00,2,3.330,ACTIVE,213.51,345.96,60.033,1564412404,"201051344000594","174011545737251",28.71,34.00,0,317.10,419.30,96.8,91.5,0.446,1389962.9,1389962.9,9938,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412419,706568.00
07/29/2019 11:00,2,3.332,ACTIVE,214.87,347.16,60.012,1564412404,"201051344000469","174011545737251",28.98,27.00,0,315.60,422.00,97.8,92.5,0.473,1370236.4,1370236.4,9947,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412420,706569.00
07/29/2019 11:00,2,3.412,ACTIVE,213.74,346.86,60.006,1564412404,"201051344000585","174011545737251",28.84,30.30,0,318.61,422.30,99.7,94.3,0.473,1395903.8,1395903.8,9933,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412421,706570.00
07/29/2019 11:00,2,3.314,ACTIVE,215.09,348.06,60.022,1564412404,"201051344000853","174011545737251",29.00,30.30,0,317.70,419.60,97.4,92.1,0.455,1392950.1,1392950.1,9944,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412422,706571.00
07/29/2019 11:00,2,3.254,ACTIVE,213.06,345.36,60.043,1564412404,"201051344001145","174011545737251",28.82,29.50,0,318.61,415.99,95.1,89.8,0.446,1394512.3,1394512.3,9966,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412423,706572.00
07/29/2019 11:00,2,3.312,ACTIVE,213.29,345.36,60.033,1564412404,"201051344000438","174011545737251",29.10,32.00,0,317.70,419.90,97.7,92.4,0.455,1388037.1,1388037.1,9939,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412423,706573.00
07/29/2019 11:00,2,3.350,ACTIVE,213.29,344.76,60.012,1564412404,"201051344001135","174011545737251",28.90,30.80,0,317.40,421.70,98.0,92.7,0.451,1375742.6,1375742.6,9931,0,0,0,L,1122011218,1,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412424,706574.00
07/29/2019 11:00,2,3.305,ACTIVE,214.41,346.86,60.033,1564412404,"201051344000983","174011545737251",29.18,30.30,0,318.00,420.50,97.7,92.3,0.464,1391208.4,1391208.4,9936,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412426,706575.00
07/29/2019 11:00,2,3.408,ACTIVE,213.29,345.66,60.033,1564412404,"201051344001203","174011545737251",28.63,32.20,0,317.70,421.70,98.8,93.5,0.482,1383846.3,1383846.3,9953,0,0,0,L,1122011218,1,122.91,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412427,706576.00
07/29/2019 11:00,2,3.205,ACTIVE,212.61,343.25,60.017,1564412404,"201051344001230","174011545737251",29.16,31.30,0,316.20,417.19,94.6,89.4,0.455,1378232.4,1378232.4,9979,0,0,0,L,1122011218,1,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412428,706577.00
07/29/2019 11:00,2,3.279,ACTIVE,212.61,345.06,60.022,1564412404,"201051344000646","174011545737251",28.88,32.00,0,316.50,415.99,96.0,90.7,0.455,1372253.6,1372253.6,9953,0,0,0,L,1122011218,1,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412429,706578.00
07/29/2019 11:00,2,3.227,ACTIVE,213.96,345.36,60.028,1564412404,"201051344000867","174011545737251",28.98,32.80,0,317.70,424.11,94.7,89.5,0.420,1368384.4,1368384.4,9947,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412429,706579.00
07/29/2019 11:00,2,3.174,ACTIVE,213.96,346.86,60.033,1564412404,"201051344000633","174011545737251",28.94,31.50,0,317.70,421.40,93.0,87.9,0.442,1365116.4,1365116.4,9956,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412430,706580.00
07/29/2019 11:00,2,3.303,ACTIVE,212.61,344.76,60.038,1564412404,"201051344000955","174011545737251",28.63,32.00,0,317.10,415.99,95.8,90.6,0.455,1393005.5,1393005.5,9949,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412431,706581.00
07/29/2019 11:00,2,3.145,ACTIVE,214.19,346.56,60.033,1564412404,"201051344000648","174011545737251",28.78,28.50,0,317.10,422.00,91.7,86.6,0.433,1378662.2,1378662.2,9934,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412432,706582.00
07/29/2019 11:00,2,3.217,ACTIVE,214.41,346.26,60.001,1564412404,"201051344000645","174011545737251",28.49,29.00,0,318.00,420.50,92.8,87.6,0.429,1384441.3,1384441.3,9940,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412433,706583.00
07/29/2019 11:00,2,3.221,ACTIVE,214.41,347.16,60.038,1564412404,"201051344000569","174011545737251",28.78,28.80,0,318.00,421.40,93.9,88.7,0.446,1401669.7,1401669.7,9936,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412434,706584.00
07/29/2019 11:00,2,3.240,ACTIVE,214.41,351.07,60.028,1564412404,"179051228000119","174011545737251",29.28,32.20,0,315.60,426.21,96.1,90.8,0.468,187674.4,187674.4,10031,0,0,0,L,46974696,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564412435,706585.00
07/29/2019 11:15,2,2.107,ACTIVE,212.61,350.17,59.996,1564413304,"201051344000579","174011545737251",28.88,29.50,0,318.30,413.59,61.7,57.6,0.508,1403142.2,1403142.2,9943,0,0,0,L,1122011218,1,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413305,706586.00
07/29/2019 11:15,2,2.170,ACTIVE,212.61,351.37,60.001,1564413304,"201051344001025","174011545737251",29.02,29.30,0,318.00,408.48,63.8,59.7,0.530,1388456.8,1388456.8,9938,0,0,0,L,1122011218,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413306,706587.00
07/29/2019 11:15,2,2.107,ACTIVE,212.83,351.67,60.012,1564413304,"201051344001093","174011545737251",28.90,28.00,0,316.50,410.88,61.8,57.7,0.499,1370135.2,1370135.2,9966,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413307,706588.00
