ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 11:15,2,2.059,ACTIVE,212.83,350.77,60.006,1564413304,"201051344000458","174011545737251",29.06,29.00,0,317.70,410.58,60.7,56.6,0.513,1383655.3,1383655.3,9930,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413308,706589.00
07/29/2019 11:15,2,2.146,ACTIVE,212.38,351.37,60.001,1564413304,"201051344000890","174011545737251",29.14,30.50,0,316.50,411.18,63.4,59.2,0.521,1385401.7,1385401.7,9943,0,0,0,L,1122011218,1,121.78,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413309,706590.00
07/29/2019 11:15,2,2.137,ACTIVE,213.06,348.06,60.001,1564413304,"201051344000988","174011545737251",18.87,25.30,0,318.30,391.94,40.8,37.5,0.340,1049901.7,1049901.7,9939,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413310,706591.00
07/29/2019 11:15,2,2.150,ACTIVE,213.06,352.87,60.001,1564413304,"201051344000582","174011545737251",28.63,27.30,0,316.50,411.48,62.4,58.3,0.526,1362483.5,1362483.5,9934,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413311,706592.00
07/29/2019 11:15,2,2.152,ACTIVE,212.38,351.07,60.006,1564413304,"201051344000868","174011545737251",28.71,25.50,0,317.40,408.18,62.5,58.4,0.517,1370496.4,1370496.4,9928,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413312,706593.00
07/29/2019 11:15,2,2.105,ACTIVE,213.29,353.47,60.006,1564413304,"201051344000576","174011545737251",28.61,27.00,0,318.91,412.38,61.0,56.9,0.513,1386451.2,1386451.2,9958,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413313,706594.00
07/29/2019 11:15,2,2.156,ACTIVE,213.06,351.97,59.996,1564413304,"201051344001158","174011545737251",28.45,26.80,0,318.61,414.49,62.1,58.0,0.530,1363940.9,1363940.9,9931,0,0,0,L,1122011218,1,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413314,706595.00
07/29/2019 11:15,2,2.143,ACTIVE,212.83,352.87,60.006,1564413304,"201051344000917","174011545737251",28.88,30.00,0,315.60,407.57,62.7,58.6,0.530,1379709.4,1379709.4,9966,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413315,706596.00
07/29/2019 11:15,2,2.199,ACTIVE,212.61,345.96,60.006,1564413304,"201051344000417","174011545737251",18.73,29.50,0,317.40,386.53,41.7,38.3,0.349,1089382.9,1089382.9,9965,0,0,0,L,1122011218,1,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413315,706597.00
07/29/2019 11:15,2,2.135,ACTIVE,212.38,352.27,60.001,1564413304,"201051344000685","174011545737251",29.04,28.30,0,315.60,409.08,62.8,58.7,0.552,1385653.4,1385653.4,9949,0,0,0,L,1122011218,1,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413316,706598.00
07/29/2019 11:15,2,2.168,ACTIVE,212.83,353.47,60.006,1564413304,"201051344000651","174011545737251",29.20,27.80,0,319.21,411.18,64.1,60.0,0.526,1380174.4,1380174.4,9939,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413317,706599.00
07/29/2019 11:15,2,2.098,ACTIVE,212.16,350.47,60.006,1564413304,"201051344000594","174011545737251",29.10,31.50,0,316.50,407.57,61.8,57.8,0.508,1389980.1,1389980.1,9939,0,0,0,L,1122011218,1,121.10,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413318,706600.00
07/29/2019 11:15,2,2.111,ACTIVE,213.06,352.27,60.006,1564413304,"201051344000469","174011545737251",29.08,24.80,0,315.30,415.09,62.2,58.2,0.539,1370253.8,1370253.8,9948,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413319,706601.00
07/29/2019 11:15,2,2.219,ACTIVE,212.83,353.47,60.033,1564413304,"201051344000585","174011545737251",29.18,27.50,0,317.70,409.38,65.6,61.4,0.548,1395921.9,1395921.9,9934,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413320,706602.00
07/29/2019 11:15,2,2.064,ACTIVE,213.29,352.27,60.006,1564413304,"201051344000853","174011545737251",29.20,27.00,0,318.91,411.18,61.1,57.1,0.513,1392967.3,1392967.3,9945,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413321,706603.00
07/29/2019 11:15,2,2.092,ACTIVE,212.38,351.97,60.006,1564413304,"201051344001145","174011545737251",29.10,27.50,0,317.70,409.38,61.6,57.5,0.517,1394529.4,1394529.4,9967,0,0,0,L,1122011218,1,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413322,706604.00
07/29/2019 11:15,2,2.098,ACTIVE,212.61,351.97,60.012,1564413304,"201051344000438","174011545737251",29.36,29.80,0,318.61,414.79,62.4,58.3,0.521,1388054.6,1388054.6,9940,0,0,0,L,1122011218,1,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413323,706605.00
07/29/2019 11:15,2,2.129,ACTIVE,212.38,351.97,60.006,1564413304,"201051344001135","174011545737251",29.20,27.80,0,318.00,407.87,63.0,58.9,0.513,1375760.4,1375760.4,9932,0,0,0,L,1122011218,1,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413324,706606.00
07/29/2019 11:15,2,2.039,ACTIVE,213.06,350.47,60.017,1564413304,"201051344000983","174011545737251",29.16,27.50,0,318.00,411.18,60.3,56.2,0.504,1391225.7,1391225.7,9937,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413325,706607.00
07/29/2019 11:15,2,2.131,ACTIVE,212.83,351.67,60.006,1564413304,"201051344001203","174011545737251",28.65,29.30,0,317.10,411.78,61.9,57.8,0.521,1383863.9,1383863.9,9954,0,0,0,L,1122011218,1,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413326,706608.00
07/29/2019 11:15,2,2.061,ACTIVE,212.16,350.47,60.012,1564413304,"201051344001230","174011545737251",28.80,28.50,0,311.69,410.88,60.1,56.1,0.499,1378249.4,1378249.4,9980,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413328,706609.00
07/29/2019 11:15,2,2.115,ACTIVE,211.93,351.37,60.017,1564413304,"201051344000646","174011545737251",28.71,29.00,0,315.30,409.98,61.5,57.4,0.521,1372271.1,1372271.1,9954,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413329,706610.00
07/29/2019 11:15,2,2.043,ACTIVE,212.61,348.96,60.017,1564413304,"201051344000867","174011545737251",28.98,29.80,0,318.00,406.07,60.0,56.0,0.477,1368401.5,1368401.5,9948,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413329,706611.00
07/29/2019 11:15,2,2.029,ACTIVE,212.83,352.87,60.012,1564413304,"201051344000633","174011545737251",28.88,28.50,0,318.61,409.38,59.5,55.5,0.499,1365133.4,1365133.4,9957,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413330,706612.00
07/29/2019 11:15,2,2.115,ACTIVE,211.93,350.47,60.012,1564413304,"201051344000955","174011545737251",29.04,29.00,0,317.10,409.68,62.2,58.1,0.530,1393023.1,1393023.1,9950,0,0,0,L,1122011218,1,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413331,706613.00
07/29/2019 11:15,2,2.012,ACTIVE,213.06,350.47,60.012,1564413304,"201051344000648","174011545737251",28.69,26.00,0,315.00,412.98,58.5,54.5,0.499,1378678.9,1378678.9,9935,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413332,706614.00
07/29/2019 11:15,2,2.039,ACTIVE,213.06,351.37,60.001,1564413304,"201051344000645","174011545737251",28.61,26.30,0,317.40,412.68,59.1,55.1,0.491,1384458.2,1384458.2,9941,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413333,706615.00
07/29/2019 11:15,2,2.033,ACTIVE,212.83,351.37,60.017,1564413304,"201051344000569","174011545737251",29.30,26.30,0,317.40,412.08,60.3,56.3,0.513,1401686.7,1401686.7,9937,0,0,0,L,1122011218,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413334,706616.00
07/29/2019 11:15,2,2.107,ACTIVE,213.06,355.88,60.012,1564413304,"179051228000119","174011545737251",29.08,29.30,0,317.10,415.09,62.1,58.0,0.530,187691.9,187691.9,10032,0,0,0,L,46974696,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564413335,706617.00
07/29/2019 11:30,2,1.783,ACTIVE,212.61,348.36,59.985,1564414204,"201051344000579","174011545737251",28.90,28.30,0,320.41,393.15,52.2,48.5,0.424,1403157.4,1403157.4,9944,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414205,706618.00
07/29/2019 11:30,2,1.805,ACTIVE,212.61,348.66,59.980,1564414204,"201051344001025","174011545737251",29.08,27.50,0,318.00,388.64,53.1,49.4,0.438,1388472.4,1388472.4,9939,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414206,706619.00
07/29/2019 11:30,2,1.709,ACTIVE,212.83,349.56,59.980,1564414204,"201051344001093","174011545737251",29.06,26.50,0,317.10,387.74,50.3,46.6,0.407,1370150.2,1370150.2,9967,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414207,706620.00
07/29/2019 11:30,2,1.746,ACTIVE,212.61,346.86,60.017,1564414204,"201051344000458","174011545737251",28.61,27.80,0,316.20,390.74,50.6,46.9,0.420,1383670.1,1383670.1,9931,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414208,706621.00
07/29/2019 11:30,2,1.795,ACTIVE,212.38,348.06,59.980,1564414204,"201051344000890","174011545737251",28.67,28.80,0,315.90,388.04,52.1,48.4,0.424,1385417.0,1385417.0,9944,0,0,0,L,1122011218,1,121.78,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414209,706622.00
07/29/2019 11:30,2,1.779,ACTIVE,212.38,345.66,59.969,1564414204,"201051344000988","174011545737251",18.65,24.50,0,331.23,377.22,33.6,30.5,0.283,1049911.4,1049911.4,9940,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414210,706623.00
07/29/2019 11:30,2,1.740,ACTIVE,212.83,350.47,59.953,1564414204,"201051344000582","174011545737251",28.77,26.00,0,316.20,389.24,50.7,47.0,0.424,1362498.5,1362498.5,9935,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414211,706624.00
07/29/2019 11:30,2,1.773,ACTIVE,212.16,348.66,59.975,1564414204,"201051344000868","174011545737251",28.75,24.30,0,317.10,393.45,51.7,47.9,0.420,1370511.4,1370511.4,9929,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414212,706625.00
07/29/2019 11:30,2,1.719,ACTIVE,212.83,349.26,59.985,1564414204,"201051344000576","174011545737251",28.94,25.80,0,318.30,392.85,50.4,46.7,0.420,1386465.9,1386465.9,9959,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414212,706626.00
07/29/2019 11:30,2,1.764,ACTIVE,212.61,349.26,60.017,1564414204,"201051344001158","174011545737251",28.65,25.50,0,318.30,393.75,51.3,47.6,0.433,1363955.8,1363955.8,9932,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414213,706627.00
07/29/2019 11:30,2,1.729,ACTIVE,212.61,348.96,59.975,1564414204,"201051344000917","174011545737251",28.90,28.00,0,318.61,386.83,50.6,46.9,0.420,1379724.3,1379724.3,9967,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414214,706628.00
07/29/2019 11:30,2,1.805,ACTIVE,212.38,344.76,59.964,1564414204,"201051344000417","174011545737251",18.79,28.00,0,329.13,374.51,34.3,31.2,0.278,1089392.7,1089392.7,9966,0,0,0,L,1122011218,1,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414215,706629.00
07/29/2019 11:30,2,1.777,ACTIVE,212.38,349.86,59.953,1564414204,"201051344000685","174011545737251",28.61,26.80,0,316.50,387.74,51.5,47.8,0.451,1385668.4,1385668.4,9950,0,0,0,L,1122011218,1,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414216,706630.00
07/29/2019 11:30,2,1.822,ACTIVE,212.83,350.77,59.975,1564414204,"201051344000651","174011545737251",28.71,26.00,0,316.50,389.54,53.0,49.2,0.433,1380189.8,1380189.8,9940,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414217,706631.00
07/29/2019 11:30,2,1.787,ACTIVE,211.93,347.46,59.969,1564414204,"201051344000594","174011545737251",28.78,29.50,0,316.80,391.04,52.1,48.4,0.460,1389995.0,1389995.0,9940,0,0,0,L,1122011218,1,120.88,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414218,706632.00
07/29/2019 11:30,2,1.764,ACTIVE,212.61,349.56,59.969,1564414204,"201051344000469","174011545737251",29.40,23.80,0,316.20,398.26,52.5,48.8,0.451,1370268.8,1370268.8,9949,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414219,706633.00
07/29/2019 11:30,2,1.891,ACTIVE,212.61,350.17,59.969,1564414204,"201051344000585","174011545737251",28.84,26.30,0,317.70,388.94,55.3,51.4,0.460,1395937.6,1395937.6,9935,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414220,706634.00
07/29/2019 11:30,2,1.799,ACTIVE,213.06,349.86,59.980,1564414204,"201051344000853","174011545737251",29.00,25.80,0,318.61,396.45,52.9,49.1,0.438,1392982.3,1392982.3,9946,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414221,706635.00
07/29/2019 11:30,2,1.773,ACTIVE,212.61,349.86,59.980,1564414204,"201051344001145","174011545737251",29.08,26.30,0,318.91,387.74,52.3,48.6,0.433,1394544.3,1394544.3,9968,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414222,706636.00
07/29/2019 11:30,2,1.820,ACTIVE,212.61,350.17,59.985,1564414204,"201051344000438","174011545737251",29.22,28.00,0,318.00,388.34,53.9,50.1,0.442,1388069.9,1388069.9,9941,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414223,706637.00
07/29/2019 11:30,2,1.885,ACTIVE,212.38,349.56,59.980,1564414204,"201051344001135","174011545737251",28.88,26.30,0,316.50,388.64,55.1,51.3,0.442,1375775.9,1375775.9,9933,0,0,0,L,1122011218,1,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414224,706638.00
07/29/2019 11:30,2,1.812,ACTIVE,212.61,348.36,59.975,1564414204,"201051344000983","174011545737251",29.40,26.30,0,319.21,390.44,54.0,50.2,0.446,1391240.7,1391240.7,9938,0,0,0,L,1122011218,1,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414225,706639.00
07/29/2019 11:30,2,1.885,ACTIVE,212.83,350.47,59.980,1564414204,"201051344001203","174011545737251",28.77,27.80,0,317.40,389.54,55.0,51.1,0.460,1383879.3,1383879.3,9955,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414226,706640.00
07/29/2019 11:30,2,1.820,ACTIVE,212.38,348.36,59.980,1564414204,"201051344001230","174011545737251",28.90,27.00,0,310.49,385.93,53.3,49.5,0.438,1378264.3,1378264.3,9981,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414227,706641.00
07/29/2019 11:30,2,1.881,ACTIVE,212.16,349.86,59.943,1564414204,"201051344000646","174011545737251",28.90,27.30,0,315.90,388.64,55.1,51.3,0.464,1372286.4,1372286.4,9955,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414228,706642.00
07/29/2019 11:30,2,1.852,ACTIVE,212.38,347.16,59.980,1564414204,"201051344000867","174011545737251",29.08,28.50,0,318.91,389.24,54.6,50.7,0.438,1368416.5,1368416.5,9949,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414229,706643.00
07/29/2019 11:30,2,1.838,ACTIVE,212.83,349.86,59.980,1564414204,"201051344000633","174011545737251",29.00,27.30,0,319.81,393.45,54.0,50.2,0.455,1365148.2,1365148.2,9958,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414230,706644.00
07/29/2019 11:30,2,1.922,ACTIVE,212.16,349.26,59.975,1564414204,"201051344000955","174011545737251",28.75,27.30,0,316.50,387.44,56.0,52.1,0.468,1393038.5,1393038.5,9951,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414231,706645.00
07/29/2019 11:30,2,1.822,ACTIVE,212.83,348.66,59.985,1564414204,"201051344000648","174011545737251",28.92,25.00,0,316.20,392.55,53.5,49.7,0.451,1378693.5,1378693.5,9936,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414232,706646.00
07/29/2019 11:30,2,1.854,ACTIVE,212.83,349.26,59.980,1564414204,"201051344000645","174011545737251",28.61,25.30,0,319.21,393.15,53.8,50.0,0.446,1384472.9,1384472.9,9942,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414233,706647.00
07/29/2019 11:30,2,1.859,ACTIVE,212.38,349.86,59.990,1564414204,"201051344000569","174011545737251",29.02,25.30,0,317.40,391.04,54.7,50.9,0.446,1401701.6,1401701.6,9938,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414234,706648.00
07/29/2019 11:30,2,1.895,ACTIVE,212.61,353.47,59.980,1564414204,"179051228000119","174011545737251",29.26,27.80,0,318.91,399.76,56.2,52.3,0.473,187707.2,187707.2,10033,0,0,0,L,46974696,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564414234,706649.00
07/29/2019 11:45,2,1.615,ACTIVE,212.38,347.16,60.022,1564415104,"201051344000579","174011545737251",29.08,26.80,0,330.03,373.01,47.6,44.0,0.380,1403168.1,1403168.1,9945,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415105,706650.00
07/29/2019 11:45,2,1.650,ACTIVE,211.93,346.26,60.012,1564415104,"201051344001025","174011545737251",29.16,25.80,0,327.92,374.21,48.8,45.1,0.393,1388483.4,1388483.4,9940,0,0,0,L,1122011218,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415106,706651.00
07/29/2019 11:45,2,1.586,ACTIVE,212.16,347.76,60.017,1564415104,"201051344001093","174011545737251",28.94,25.00,0,327.62,373.01,46.5,43.0,0.376,1370160.7,1370160.7,9968,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415107,706652.00
07/29/2019 11:45,2,1.551,ACTIVE,212.38,346.26,60.017,1564415104,"201051344000458","174011545737251",28.63,25.80,0,329.43,372.71,45.0,41.5,0.376,1383680.3,1383680.3,9932,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415108,706653.00
07/29/2019 11:45,2,1.619,ACTIVE,211.70,346.26,60.017,1564415104,"201051344000890","174011545737251",28.86,27.00,0,328.22,372.71,47.3,43.7,0.380,1385427.8,1385427.8,9945,0,0,0,L,1122011218,1,121.78,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415109,706654.00
07/29/2019 11:45,2,1.559,ACTIVE,212.38,344.15,60.038,1564415104,"201051344000988","174011545737251",18.83,23.80,0,330.93,362.49,29.7,26.7,0.252,1049918.1,1049918.1,9941,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415110,706655.00
07/29/2019 11:45,2,1.553,ACTIVE,212.38,347.46,60.006,1564415104,"201051344000582","174011545737251",28.75,24.80,0,328.22,373.61,45.2,41.7,0.376,1362508.9,1362508.9,9936,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415111,706656.00
07/29/2019 11:45,2,1.543,ACTIVE,211.93,346.26,60.012,1564415104,"201051344000868","174011545737251",28.77,23.30,0,327.92,372.11,45.0,41.5,0.367,1370521.9,1370521.9,9930,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415112,706657.00
07/29/2019 11:45,2,1.471,ACTIVE,212.83,347.16,60.012,1564415104,"201051344000576","174011545737251",29.18,24.30,0,331.23,374.21,43.5,40.1,0.358,1386476.1,1386476.1,9960,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415113,706658.00
07/29/2019 11:45,2,1.514,ACTIVE,212.61,346.86,60.022,1564415104,"201051344001158","174011545737251",28.80,24.50,0,329.43,373.91,44.2,40.7,0.367,1363966.2,1363966.2,9933,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415114,706659.00
07/29/2019 11:45,2,1.496,ACTIVE,211.93,346.26,60.006,1564415104,"201051344000917","174011545737251",29.06,26.30,0,327.32,372.71,44.1,40.6,0.354,1379734.7,1379734.7,9968,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415115,706660.00
07/29/2019 11:45,2,1.539,ACTIVE,211.93,342.35,60.012,1564415104,"201051344000417","174011545737251",19.02,26.30,0,329.13,360.38,29.7,26.7,0.239,1089399.6,1089399.6,9967,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415116,706661.00
07/29/2019 11:45,2,1.510,ACTIVE,212.16,346.26,60.017,1564415104,"201051344000685","174011545737251",28.71,25.50,0,327.62,372.71,43.9,40.5,0.380,1385678.9,1385678.9,9951,0,0,0,L,1122011218,1,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415117,706662.00
07/29/2019 11:45,2,1.547,ACTIVE,212.16,346.56,60.012,1564415104,"201051344000651","174011545737251",28.65,24.50,0,327.62,374.21,44.9,41.4,0.367,1380200.6,1380200.6,9941,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415118,706663.00
07/29/2019 11:45,2,1.482,ACTIVE,211.93,345.36,60.006,1564415104,"201051344000594","174011545737251",28.98,27.80,0,324.02,372.11,43.5,40.1,0.349,1390005.4,1390005.4,9941,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415118,706664.00
07/29/2019 11:45,2,1.469,ACTIVE,212.38,347.16,60.006,1564415104,"201051344000469","174011545737251",29.12,23.00,0,328.52,373.31,43.4,39.9,0.371,1370279.3,1370279.3,9950,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415119,706665.00
07/29/2019 11:45,2,1.559,ACTIVE,212.61,348.06,60.028,1564415104,"201051344000585","174011545737251",29.08,24.80,0,327.62,374.81,46.0,42.4,0.376,1395948.8,1395948.8,9936,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415120,706666.00
07/29/2019 11:45,2,1.445,ACTIVE,213.06,347.46,60.012,1564415104,"201051344000853","174011545737251",29.26,24.50,0,331.83,373.91,42.9,39.4,0.345,1392992.7,1392992.7,9947,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415121,706667.00
07/29/2019 11:45,2,1.471,ACTIVE,212.61,346.86,60.012,1564415104,"201051344001145","174011545737251",28.82,24.80,0,328.82,372.71,42.9,39.5,0.349,1394554.8,1394554.8,9969,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415122,706668.00
07/29/2019 11:45,2,1.486,ACTIVE,212.61,347.16,59.996,1564415104,"201051344000438","174011545737251",29.16,26.50,0,327.92,373.61,43.9,40.4,0.358,1388080.6,1388080.6,9942,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415123,706669.00
07/29/2019 11:45,2,1.525,ACTIVE,212.16,346.56,60.012,1564415104,"201051344001135","174011545737251",28.92,24.80,0,328.22,373.61,44.7,41.2,0.349,1375786.8,1375786.8,9934,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415124,706670.00
07/29/2019 11:45,2,1.457,ACTIVE,212.38,346.26,60.028,1564415104,"201051344000983","174011545737251",29.08,25.00,0,328.82,372.41,43.0,39.5,0.340,1391251.2,1391251.2,9939,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415125,706671.00
07/29/2019 11:45,2,1.484,ACTIVE,212.61,346.26,60.012,1564415104,"201051344001203","174011545737251",29.06,26.00,0,327.62,374.81,43.8,40.3,0.362,1383890.0,1383890.0,9956,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415127,706672.00
07/29/2019 11:45,2,1.441,ACTIVE,212.16,345.36,60.017,1564415104,"201051344001230","174011545737251",28.84,25.50,0,326.72,371.51,42.2,38.8,0.349,1378274.7,1378274.7,9982,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415128,706673.00
07/29/2019 11:45,2,1.484,ACTIVE,211.70,346.56,60.022,1564415104,"201051344000646","174011545737251",28.88,25.80,0,327.02,374.81,43.4,40.0,0.358,1372297.1,1372297.1,9956,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415129,706674.00
07/29/2019 11:45,2,1.451,ACTIVE,212.38,345.36,59.996,1564415104,"201051344000867","174011545737251",29.00,26.50,0,328.82,371.51,42.6,39.2,0.331,1368427.0,1368427.0,9950,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415130,706675.00
07/29/2019 11:45,2,1.445,ACTIVE,212.61,347.16,60.012,1564415104,"201051344000633","174011545737251",28.77,25.80,0,330.63,374.21,42.1,38.7,0.345,1365158.6,1365158.6,9959,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415131,706676.00
07/29/2019 11:45,2,1.492,ACTIVE,211.93,345.96,60.012,1564415104,"201051344000955","174011545737251",29.06,25.50,0,327.02,373.31,43.9,40.5,0.367,1393049.4,1393049.4,9952,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415132,706677.00
07/29/2019 11:45,2,1.404,ACTIVE,212.38,345.36,60.017,1564415104,"201051344000648","174011545737251",29.12,24.00,0,330.33,373.61,41.4,38.1,0.340,1378703.6,1378703.6,9937,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415133,706678.00
07/29/2019 11:45,2,1.449,ACTIVE,212.61,346.26,60.017,1564415104,"201051344000645","174011545737251",28.41,24.30,0,331.23,373.31,41.7,38.3,0.340,1384483.0,1384483.0,9943,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415134,706679.00
07/29/2019 11:45,2,1.449,ACTIVE,212.38,346.26,60.022,1564415104,"201051344000569","174011545737251",29.08,24.30,0,328.82,373.31,42.8,39.3,0.349,1401712.0,1401712.0,9939,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415135,706680.00
07/29/2019 11:45,2,1.492,ACTIVE,212.61,350.77,60.017,1564415104,"179051228000119","174011545737251",29.28,26.30,0,331.83,376.31,44.3,40.8,0.362,187717.9,187717.9,10034,0,0,0,L,46974696,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564415135,706681.00
07/29/2019 12:00,2,2.244,ACTIVE,213.74,354.67,60.017,1564416005,"201051344000579","174011545737251",29.38,27.00,0,318.61,388.34,66.8,62.6,0.548,1403182.5,1403182.5,9946,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416006,706682.00
07/29/2019 12:00,2,2.305,ACTIVE,213.06,354.07,60.028,1564416005,"201051344001025","174011545737251",29.10,25.80,0,320.41,388.94,67.9,63.6,0.544,1388498.3,1388498.3,9941,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416007,706683.00
07/29/2019 12:00,2,2.221,ACTIVE,213.29,355.88,59.990,1564416005,"201051344001093","174011545737251",29.04,24.80,0,318.91,387.74,65.3,61.1,0.539,1370175.1,1370175.1,9969,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416008,706684.00
07/29/2019 12:00,2,2.180,ACTIVE,213.74,353.77,60.033,1564416005,"201051344000458","174011545737251",28.96,25.80,0,330.63,388.34,64.0,59.8,0.544,1383694.3,1383694.3,9933,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416009,706685.00
07/29/2019 12:00,2,2.242,ACTIVE,212.61,354.07,60.022,1564416005,"201051344000890","174011545737251",29.10,26.80,0,318.30,387.44,66.1,61.9,0.544,1385442.5,1385442.5,9946,0,0,0,L,1122011218,1,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416010,706686.00
07/29/2019 12:00,2,2.199,ACTIVE,213.74,350.17,60.022,1564416005,"201051344000988","174011545737251",18.96,23.50,0,330.33,374.21,42.3,38.9,0.354,1049927.3,1049927.3,9942,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416010,706687.00
07/29/2019 12:00,2,2.168,ACTIVE,213.51,354.67,60.017,1564416005,"201051344000582","174011545737251",28.96,24.50,0,317.10,388.94,63.6,59.4,0.530,1362523.2,1362523.2,9937,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416011,706688.00
07/29/2019 12:00,2,2.150,ACTIVE,213.06,353.47,60.022,1564416005,"201051344000868","174011545737251",29.26,23.50,0,318.61,388.34,63.8,59.6,0.521,1370536.3,1370536.3,9931,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416012,706689.00
07/29/2019 12:00,2,2.100,ACTIVE,213.74,354.67,60.028,1564416005,"201051344000576","174011545737251",29.14,24.30,0,330.93,389.84,62.0,57.9,0.513,1386490.1,1386490.1,9961,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416013,706690.00
07/29/2019 12:00,2,2.141,ACTIVE,213.29,353.47,60.033,1564416005,"201051344001158","174011545737251",28.78,24.50,0,318.61,389.84,62.5,58.4,0.521,1363980.4,1363980.4,9934,0,0,0,L,1122011218,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416014,706691.00
07/29/2019 12:00,2,2.105,ACTIVE,213.06,354.07,60.022,1564416005,"201051344000917","174011545737251",29.16,26.30,0,320.41,387.14,62.2,58.1,0.517,1379749.1,1379749.1,9969,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416015,706692.00
07/29/2019 12:00,2,2.146,ACTIVE,212.83,348.06,59.985,1564416005,"201051344000417","174011545737251",19.02,26.00,0,329.13,370.60,41.4,38.0,0.336,1089409.0,1089409.0,9968,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416016,706693.00
07/29/2019 12:00,2,2.111,ACTIVE,212.83,353.17,60.017,1564416005,"201051344000685","174011545737251",28.90,25.30,0,317.70,387.74,61.8,57.7,0.544,1385693.3,1385693.3,9952,0,0,0,L,1122011218,1,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416017,706694.00
07/29/2019 12:00,2,2.148,ACTIVE,213.29,354.07,60.022,1564416005,"201051344000651","174011545737251",28.84,24.50,0,318.00,388.94,62.8,58.7,0.521,1380215.3,1380215.3,9942,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416018,706695.00
07/29/2019 12:00,2,2.080,ACTIVE,213.06,351.97,60.038,1564416005,"201051344000594","174011545737251",29.08,27.30,0,318.30,387.74,61.3,57.2,0.499,1390019.8,1390019.8,9942,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416019,706696.00
07/29/2019 12:00,2,2.080,ACTIVE,213.74,354.67,60.022,1564416005,"201051344000469","174011545737251",28.96,22.80,0,316.80,390.14,61.0,57.0,0.530,1370293.6,1370293.6,9951,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416020,706697.00
07/29/2019 12:00,2,2.154,ACTIVE,213.06,354.07,60.017,1564416005,"201051344000585","174011545737251",29.10,24.80,0,317.10,388.34,63.5,59.4,0.521,1395963.9,1395963.9,9937,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416021,706698.00
07/29/2019 12:00,2,2.041,ACTIVE,214.19,353.77,60.022,1564416005,"201051344000853","174011545737251",29.22,24.80,0,322.21,390.74,60.4,56.4,0.495,1393007.0,1393007.0,9948,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416022,706699.00
07/29/2019 12:00,2,2.051,ACTIVE,212.83,353.17,60.022,1564416005,"201051344001145","174011545737251",28.92,24.80,0,320.11,387.74,60.1,56.1,0.504,1394569.2,1394569.2,9970,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416023,706700.00
07/29/2019 12:00,2,2.068,ACTIVE,213.06,353.17,60.028,1564416005,"201051344000438","174011545737251",29.20,26.30,0,318.00,387.44,61.2,57.1,0.504,1388095.3,1388095.3,9943,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416024,706701.00
07/29/2019 12:00,2,2.084,ACTIVE,212.83,352.27,60.012,1564416005,"201051344001135","174011545737251",29.22,24.80,0,319.21,388.04,61.7,57.6,0.495,1375801.7,1375801.7,9935,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416025,706702.00
07/29/2019 12:00,2,2.014,ACTIVE,213.74,352.57,60.033,1564416005,"201051344000983","174011545737251",29.44,25.00,0,318.30,388.04,60.0,56.0,0.495,1391265.6,1391265.6,9940,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416026,706703.00
07/29/2019 12:00,2,2.041,ACTIVE,213.06,353.17,60.022,1564416005,"201051344001203","174011545737251",29.28,25.80,0,318.91,389.24,60.5,56.5,0.504,1383904.9,1383904.9,9957,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416027,706704.00
07/29/2019 12:00,2,1.979,ACTIVE,212.61,351.37,60.006,1564416005,"201051344001230","174011545737251",29.36,25.30,0,315.60,385.93,58.9,54.9,0.499,1378289.2,1378289.2,9983,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416028,706705.00
07/29/2019 12:00,2,2.037,ACTIVE,212.38,351.97,60.033,1564416005,"201051344000646","174011545737251",29.06,26.00,0,318.00,386.83,60.0,56.0,0.495,1372311.9,1372311.9,9957,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416029,706706.00
07/29/2019 12:00,2,1.977,ACTIVE,213.29,350.17,60.028,1564416005,"201051344000867","174011545737251",29.44,26.80,0,320.11,386.53,59.0,55.0,0.464,1368441.4,1368441.4,9951,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416030,706707.00
07/29/2019 12:00,2,1.980,ACTIVE,213.74,353.17,60.028,1564416005,"201051344000633","174011545737251",29.10,25.50,0,318.91,389.24,58.4,54.5,0.482,1365172.8,1365172.8,9960,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416031,706708.00
07/29/2019 12:00,2,2.021,ACTIVE,212.38,352.27,60.022,1564416005,"201051344000955","174011545737251",29.34,25.50,0,318.30,386.53,60.1,56.1,0.508,1393064.2,1393064.2,9953,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416032,706709.00
07/29/2019 12:00,2,1.943,ACTIVE,213.51,351.07,60.022,1564416005,"201051344000648","174011545737251",29.12,23.80,0,329.73,388.94,57.4,53.4,0.482,1378717.6,1378717.6,9938,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416032,706710.00
07/29/2019 12:00,2,1.963,ACTIVE,213.74,352.57,60.028,1564416005,"201051344000645","174011545737251",28.92,24.30,0,331.23,388.94,57.5,53.6,0.473,1384497.2,1384497.2,9944,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416033,706711.00
07/29/2019 12:00,2,1.979,ACTIVE,213.29,351.97,60.012,1564416005,"201051344000569","174011545737251",29.12,24.00,0,318.91,389.54,58.4,54.4,0.491,1401726.4,1401726.4,9940,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416034,706712.00
07/29/2019 12:00,2,2.025,ACTIVE,213.74,356.78,60.017,1564416005,"179051228000119","174011545737251",29.16,26.50,0,319.21,392.25,59.8,55.8,0.504,187732.6,187732.6,10035,0,0,0,L,46974696,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416035,706713.00
07/29/2019 12:15,2,2.764,ACTIVE,214.41,346.56,60.006,1564416904,"201051344000579","174011545737251",29.38,26.30,0,319.51,388.34,82.3,77.5,0.380,1403196.0,1403196.0,9947,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416905,706714.00
07/29/2019 12:15,2,2.887,ACTIVE,213.74,344.76,60.012,1564416904,"201051344001025","174011545737251",29.02,25.50,0,321.31,388.34,84.9,80.0,0.380,1388512.2,1388512.2,9942,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416906,706715.00
07/29/2019 12:15,2,2.773,ACTIVE,213.74,345.96,60.001,1564416904,"201051344001093","174011545737251",29.54,25.00,0,319.21,388.34,83.0,78.2,0.376,1370188.4,1370188.4,9970,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416907,706716.00
07/29/2019 12:15,2,2.746,ACTIVE,214.64,345.66,60.012,1564416904,"201051344000458","174011545737251",29.44,25.80,0,333.33,388.64,81.9,77.1,0.384,1383707.4,1383707.4,9934,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416908,706717.00
07/29/2019 12:15,2,2.873,ACTIVE,213.29,344.15,60.028,1564416904,"201051344000890","174011545737251",29.20,26.30,0,318.00,387.74,84.9,80.1,0.393,1385456.2,1385456.2,9947,0,0,0,L,1122011218,1,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416909,706718.00
07/29/2019 12:15,2,2.834,ACTIVE,214.41,352.57,60.017,1564416904,"201051344000988","174011545737251",19.20,23.50,0,333.03,374.81,55.2,51.4,0.464,1049935.9,1049935.9,9943,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416910,706719.00
07/29/2019 12:15,2,2.832,ACTIVE,214.64,346.56,60.017,1564416904,"201051344000582","174011545737251",29.28,24.30,0,318.61,389.54,84.0,79.2,0.389,1362536.5,1362536.5,9938,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416911,706720.00
07/29/2019 12:15,2,2.877,ACTIVE,213.96,346.86,60.006,1564416904,"201051344000868","174011545737251",28.98,23.30,0,319.21,388.34,84.5,79.7,0.384,1370549.6,1370549.6,9932,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416911,706721.00
07/29/2019 12:15,2,2.809,ACTIVE,214.87,347.76,60.006,1564416904,"201051344000576","174011545737251",29.28,24.30,0,332.73,389.54,83.4,78.6,0.389,1386503.2,1386503.2,9962,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416912,706722.00
07/29/2019 12:15,2,2.832,ACTIVE,214.64,347.16,60.006,1564416904,"201051344001158","174011545737251",29.46,24.80,0,332.73,390.14,84.6,79.7,0.398,1363993.7,1363993.7,9935,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416913,706723.00
07/29/2019 12:15,2,2.861,ACTIVE,214.41,346.86,59.985,1564416904,"201051344000917","174011545737251",29.44,26.00,0,320.71,387.74,85.3,80.4,0.389,1379762.3,1379762.3,9970,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416914,706724.00
07/29/2019 12:15,2,2.928,ACTIVE,213.96,350.47,60.012,1564416904,"201051344000417","174011545737251",19.06,25.80,0,332.13,373.31,56.6,52.7,0.473,1089417.8,1089417.8,9969,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416915,706725.00
07/29/2019 12:15,2,2.883,ACTIVE,213.96,347.46,60.012,1564416904,"201051344000685","174011545737251",29.46,25.00,0,318.61,388.04,86.0,81.1,0.420,1385706.7,1385706.7,9953,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416916,706726.00
07/29/2019 12:15,2,2.945,ACTIVE,214.64,348.66,60.028,1564416904,"201051344000651","174011545737251",29.46,24.80,0,321.01,389.24,87.9,82.9,0.402,1380229.0,1380229.0,9943,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416917,706727.00
07/29/2019 12:15,2,2.914,ACTIVE,213.74,346.26,60.017,1564416904,"201051344000594","174011545737251",29.26,27.00,0,319.51,388.34,86.5,81.5,0.398,1390033.1,1390033.1,9943,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416918,706728.00
07/29/2019 12:15,2,2.914,ACTIVE,214.87,347.16,60.006,1564416904,"201051344000469","174011545737251",29.48,23.00,0,318.91,389.84,87.0,82.1,0.415,1370307.1,1370307.1,9952,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416919,706729.00
07/29/2019 12:15,2,3.041,ACTIVE,214.64,347.46,60.012,1564416904,"201051344000585","174011545737251",29.46,24.80,0,320.71,388.64,90.8,85.7,0.424,1395978.0,1395978.0,9938,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416920,706730.00
07/29/2019 12:15,2,2.936,ACTIVE,215.32,349.26,60.012,1564416904,"201051344000853","174011545737251",29.36,25.00,0,333.93,389.84,87.3,82.4,0.402,1393020.4,1393020.4,9949,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416921,706731.00
