ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 12:15,2,2.943,ACTIVE,213.96,346.86,60.006,1564416904,"201051344001145","174011545737251",29.46,25.30,0,318.91,387.74,87.8,82.8,0.402,1394582.6,1394582.6,9971,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416922,706732.00
07/29/2019 12:15,2,2.998,ACTIVE,214.41,347.76,60.017,1564416904,"201051344000438","174011545737251",29.48,26.30,0,320.11,387.44,89.6,84.6,0.411,1388109.0,1388109.0,9944,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416923,706733.00
07/29/2019 12:15,2,3.068,ACTIVE,214.19,346.56,59.985,1564416904,"201051344001135","174011545737251",29.76,25.00,0,320.71,387.74,92.5,87.4,0.420,1375815.7,1375815.7,9936,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416924,706734.00
07/29/2019 12:15,2,2.973,ACTIVE,214.64,346.86,60.054,1564416904,"201051344000983","174011545737251",29.50,25.30,0,332.73,388.04,88.8,83.8,0.411,1391279.2,1391279.2,9941,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416925,706735.00
07/29/2019 12:15,2,3.027,ACTIVE,214.41,346.26,60.017,1564416904,"201051344001203","174011545737251",29.62,26.30,0,318.30,389.54,90.8,85.8,0.420,1383918.7,1383918.7,9958,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416926,706736.00
07/29/2019 12:15,2,2.932,ACTIVE,213.51,345.66,60.012,1564416904,"201051344001230","174011545737251",29.56,25.30,0,318.30,386.23,87.9,82.9,0.415,1378302.6,1378302.6,9984,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416927,706737.00
07/29/2019 12:15,2,2.957,ACTIVE,213.29,346.26,59.969,1564416904,"201051344000646","174011545737251",29.46,26.30,0,318.91,386.53,88.2,83.3,0.402,1372325.6,1372325.6,9958,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416928,706738.00
07/29/2019 12:15,2,2.908,ACTIVE,214.19,345.06,60.012,1564416904,"201051344000867","174011545737251",29.38,27.00,0,318.30,386.53,86.6,81.6,0.384,1368454.9,1368454.9,9952,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416929,706739.00
07/29/2019 12:15,2,2.885,ACTIVE,214.41,348.66,60.012,1564416904,"201051344000633","174011545737251",29.54,25.80,0,331.53,388.94,86.3,81.4,0.407,1365186.2,1365186.2,9961,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416930,706740.00
07/29/2019 12:15,2,3.006,ACTIVE,213.51,345.96,60.006,1564416904,"201051344000955","174011545737251",29.14,25.50,0,318.00,387.14,88.8,83.7,0.424,1393078.1,1393078.1,9954,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416931,706741.00
07/29/2019 12:15,2,2.898,ACTIVE,214.41,347.16,60.017,1564416904,"201051344000648","174011545737251",29.14,24.00,0,332.73,389.54,85.6,80.7,0.407,1378730.7,1378730.7,9939,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416932,706742.00
07/29/2019 12:15,2,2.910,ACTIVE,214.41,346.86,60.001,1564416904,"201051344000645","174011545737251",29.20,24.50,0,332.13,388.94,86.2,81.2,0.398,1384510.4,1384510.4,9945,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416933,706743.00
07/29/2019 12:15,2,2.877,ACTIVE,214.41,346.56,60.001,1564416904,"201051344000569","174011545737251",29.80,24.30,0,331.83,389.54,86.8,81.8,0.411,1401739.9,1401739.9,9941,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416934,706744.00
07/29/2019 12:15,2,2.963,ACTIVE,214.41,351.67,60.017,1564416904,"179051228000119","174011545737251",29.44,26.80,0,320.11,392.25,88.4,83.4,0.420,187746.5,187746.5,10036,0,0,0,L,46974696,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564416935,706745.00
07/29/2019 12:30,2,3.707,ACTIVE,214.41,348.36,59.964,1564417804,"201051344000579","174011545737251",29.00,30.80,0,317.10,430.12,108.9,103.2,0.508,1403221.3,1403221.3,9948,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417806,706746.00
07/29/2019 12:30,2,3.797,ALERT,213.06,345.96,60.028,1564417804,"201051344001025","174011545737251",29.06,29.30,0,300.27,515.48,111.8,106.0,0.513,1388537.5,1388537.5,9943,0,0,0,L,1122011218,1,122.01,121.10,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417808,706747.00
07/29/2019 12:30,2,3.660,ALERT,213.06,348.06,60.006,1564417804,"201051344001093","174011545737251",29.20,27.80,0,300.27,523.59,108.3,102.6,0.499,1370213.2,1370213.2,9971,0,0,0,L,1122011218,1,122.46,121.10,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417809,706748.00
07/29/2019 12:30,2,3.635,ALERT,214.41,348.36,60.006,1564417804,"201051344000458","174011545737251",28.98,29.00,0,305.38,516.38,106.7,101.1,0.513,1383732.0,1383732.0,9935,0,0,0,L,1122011218,1,122.01,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417811,706749.00
07/29/2019 12:30,2,3.771,ACTIVE,212.38,345.96,60.006,1564417804,"201051344000890","174011545737251",28.69,29.50,0,318.30,425.01,109.6,103.9,0.517,1385481.8,1385481.8,9948,0,0,0,L,1122011218,1,122.23,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417812,706750.00
07/29/2019 12:30,2,3.721,ACTIVE,214.41,356.48,59.996,1564417804,"201051344000988","174011545737251",18.92,25.30,0,315.60,405.17,71.4,67.0,0.619,1049952.4,1049952.4,9944,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417813,706751.00
07/29/2019 12:30,2,3.699,ALERT,213.51,347.76,60.012,1564417804,"201051344000582","174011545737251",28.82,27.00,0,303.58,521.49,108.0,102.3,0.513,1362561.5,1362561.5,9939,0,0,0,L,1122011218,1,122.46,121.55,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417815,706752.00
07/29/2019 12:30,2,3.758,ALERT,213.74,348.36,60.022,1564417804,"201051344000868","174011545737251",28.96,26.00,0,303.28,521.49,110.2,104.4,0.517,1370574.7,1370574.7,9933,0,0,0,L,1122011218,1,121.55,122.23,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417817,706753.00
07/29/2019 12:30,2,3.719,ACTIVE,214.64,349.86,59.996,1564417804,"201051344000576","174011545737251",29.30,27.50,0,319.21,428.01,110.4,104.7,0.526,1386528.1,1386528.1,9963,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417818,706754.00
07/29/2019 12:30,2,3.836,ACTIVE,214.64,348.96,59.985,1564417804,"201051344001158","174011545737251",28.82,28.30,0,318.00,425.01,112.0,106.2,0.530,1364018.8,1364018.8,9936,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417819,706755.00
07/29/2019 12:30,2,3.789,ALERT,214.19,348.66,60.001,1564417804,"201051344000917","174011545737251",29.08,30.30,0,301.77,508.27,111.7,105.9,0.521,1379787.4,1379787.4,9971,0,0,0,L,1122011218,1,122.68,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417821,706756.00
07/29/2019 12:30,2,3.943,ACTIVE,213.74,354.67,60.012,1564417804,"201051344000417","174011545737251",18.91,27.80,0,316.50,398.86,75.5,70.9,0.645,1089434.4,1089434.4,9970,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417821,706757.00
07/29/2019 12:30,2,3.984,ACTIVE,213.74,349.86,59.975,1564417804,"201051344000685","174011545737251",28.80,28.30,0,318.00,422.30,116.3,110.3,0.570,1385732.2,1385732.2,9954,0,0,0,L,1122011218,1,123.36,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417823,706758.00
07/29/2019 12:30,2,4.088,ALERT,214.64,350.77,59.996,1564417804,"201051344000651","174011545737251",29.04,27.50,0,300.27,526.60,120.3,114.2,0.557,1380254.5,1380254.5,9944,0,0,0,L,1122011218,1,123.59,121.55,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417825,706759.00
07/29/2019 12:30,2,4.162,ACTIVE,214.87,350.17,60.006,1564417804,"201051344000594","174011545737251",28.92,30.50,0,318.61,424.11,121.9,115.7,0.566,1390058.5,1390058.5,9944,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417826,706760.00
07/29/2019 12:30,2,4.172,ALERT,216.22,352.27,60.012,1564417804,"201051344000469","174011545737251",29.32,25.50,0,302.98,519.39,123.9,117.6,0.610,1370332.4,1370332.4,9953,0,0,0,L,1122011218,1,122.46,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417828,706761.00
07/29/2019 12:30,2,4.383,ALERT,214.87,350.47,60.022,1564417804,"201051344000585","174011545737251",29.04,27.30,0,303.28,519.69,128.9,122.5,0.610,1396004.0,1396004.0,9939,0,0,0,L,1122011218,1,122.91,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417830,706762.00
07/29/2019 12:30,2,4.178,ALERT,216.67,353.17,59.969,1564417804,"201051344000853","174011545737251",29.08,28.30,0,305.08,516.08,123.0,116.8,0.575,1393045.6,1393045.6,9950,0,0,0,L,1122011218,1,123.36,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417831,706763.00
07/29/2019 12:30,2,4.113,ALERT,213.96,349.56,59.990,1564417804,"201051344001145","174011545737251",29.24,27.50,0,300.27,521.49,121.8,115.6,0.570,1394608.0,1394608.0,9972,0,0,0,L,1122011218,1,122.68,121.55,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417833,706764.00
07/29/2019 12:30,2,4.230,ACTIVE,214.19,349.56,60.006,1564417804,"201051344000438","174011545737251",28.90,29.80,0,317.40,425.61,123.8,117.6,0.579,1388135.1,1388135.1,9945,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417834,706765.00
07/29/2019 12:30,2,4.250,ACTIVE,214.19,349.26,59.964,1564417804,"201051344001135","174011545737251",28.98,28.30,0,316.80,424.71,124.8,118.5,0.570,1375842.0,1375842.0,9937,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417835,706766.00
07/29/2019 12:30,2,4.227,ACTIVE,216.00,352.87,60.006,1564417804,"201051344000983","174011545737251",29.14,28.30,0,320.41,425.01,124.8,118.5,0.592,1391304.8,1391304.8,9942,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417836,706767.00
07/29/2019 12:30,2,4.289,ALERT,214.64,350.17,60.012,1564417804,"201051344001203","174011545737251",29.30,29.50,0,300.27,512.47,127.3,120.9,0.605,1383944.7,1383944.7,9959,0,0,0,L,1122011218,1,123.59,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417838,706768.00
07/29/2019 12:30,2,4.402,ALERT,213.74,349.26,60.012,1564417804,"201051344001230","174011545737251",28.78,28.50,0,301.77,522.69,128.4,122.0,0.614,1378328.0,1378328.0,9985,0,0,0,L,1122011218,1,122.91,121.33,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417840,706769.00
07/29/2019 12:30,2,4.865,ALERT,213.51,351.67,60.001,1564417804,"201051344000646","174011545737251",28.77,29.30,0,302.37,520.59,141.8,135.0,0.672,1372351.5,1372351.5,9959,0,0,0,L,1122011218,1,122.91,121.33,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417842,706770.00
07/29/2019 12:30,2,4.791,ALERT,215.77,351.67,59.996,1564417804,"201051344000867","174011545737251",29.18,31.50,0,303.28,518.18,141.5,134.7,0.650,1368480.4,1368480.4,9953,0,0,0,L,1122011218,1,122.91,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417843,706771.00
07/29/2019 12:30,2,4.660,ACTIVE,215.77,352.57,59.990,1564417804,"201051344000633","174011545737251",28.88,29.50,0,320.41,424.11,136.3,129.7,0.623,1365211.8,1365211.8,9962,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417844,706772.00
07/29/2019 12:30,2,4.723,ACTIVE,213.74,350.47,60.038,1564417804,"201051344000955","174011545737251",29.12,29.30,0,318.61,423.20,139.2,132.5,0.658,1393104.5,1393104.5,9955,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417845,706773.00
07/29/2019 12:30,2,4.393,ACTIVE,216.00,353.17,60.054,1564417804,"201051344000648","174011545737251",29.36,26.50,0,318.61,425.01,130.6,124.2,0.614,1378755.9,1378755.9,9940,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417846,706774.00
07/29/2019 12:30,2,4.658,ACTIVE,216.22,354.07,60.006,1564417804,"201051344000645","174011545737251",28.73,27.30,0,319.81,424.11,135.7,129.0,0.623,1384535.9,1384535.9,9946,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417847,706775.00
07/29/2019 12:30,2,4.611,ACTIVE,216.22,354.67,60.017,1564417804,"201051344000569","174011545737251",29.02,27.00,0,318.00,425.91,135.5,128.8,0.645,1401765.6,1401765.6,9942,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417848,706776.00
07/29/2019 12:30,2,4.461,ALERT,216.00,357.98,60.006,1564417804,"179051228000119","174011545737251",29.22,30.30,0,303.58,524.20,132.0,125.5,0.636,187772.4,187772.4,10037,0,0,0,L,46974696,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564417850,706777.00
07/29/2019 12:45,2,5.121,ALERT,216.90,356.78,60.006,1564418704,"201051344000579","174011545737251",28.57,32.40,0,298.17,522.09,148.1,141.0,0.689,1403251.6,1403251.6,9949,0,0,0,L,1122011218,1,122.91,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418706,706778.00
07/29/2019 12:45,2,4.859,ALERT,215.77,353.17,60.028,1564418704,"201051344001025","174011545737251",28.53,31.80,0,296.96,516.38,140.3,133.5,0.636,1388568.3,1388568.3,9945,0,0,0,L,1122011218,1,123.36,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418708,706779.00
07/29/2019 12:45,2,4.389,ALERT,215.77,353.47,60.001,1564418704,"201051344001093","174011545737251",29.14,30.00,0,296.96,521.19,129.5,123.1,0.597,1370243.2,1370243.2,9973,0,0,0,L,1122011218,1,123.59,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418710,706780.00
07/29/2019 12:45,2,4.320,ALERT,216.22,351.67,60.001,1564418704,"201051344000458","174011545737251",28.94,30.80,0,298.47,516.08,126.6,120.3,0.605,1383761.6,1383761.6,9937,0,0,0,L,1122011218,1,122.68,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418712,706781.00
07/29/2019 12:45,2,4.328,ALERT,214.64,351.07,60.001,1564418704,"201051344000890","174011545737251",28.94,32.00,0,296.96,530.21,127.0,120.7,0.583,1385512.1,1385512.1,9949,0,0,0,L,1122011218,1,123.14,121.33,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418713,706782.00
07/29/2019 12:45,2,4.143,ACTIVE,216.00,349.86,60.012,1564418704,"201051344000988","174011545737251",18.98,27.30,0,315.60,406.67,79.7,75.0,0.380,1049973.4,1049973.4,9945,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418714,706783.00
07/29/2019 12:45,2,4.107,ALERT,215.54,352.27,60.012,1564418704,"201051344000582","174011545737251",28.88,29.00,0,297.57,522.39,120.0,113.9,0.566,1362591.6,1362591.6,9941,0,0,0,L,1122011218,1,123.59,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418716,706784.00
07/29/2019 12:45,2,4.064,ALERT,215.09,351.07,60.012,1564418704,"201051344000868","174011545737251",28.80,27.80,0,297.57,523.90,118.6,112.5,0.526,1370604.8,1370604.8,9935,0,0,0,L,1122011218,1,122.01,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418718,706785.00
07/29/2019 12:45,2,3.930,ALERT,216.00,352.57,60.043,1564418704,"201051344000576","174011545737251",29.02,30.00,0,297.57,519.99,115.6,109.6,0.544,1386558.2,1386558.2,9964,0,0,0,L,1122011218,1,122.46,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418720,706786.00
07/29/2019 12:45,2,4.025,ALERT,215.77,351.97,59.996,1564418704,"201051344001158","174011545737251",28.27,30.00,0,297.26,518.79,115.3,109.4,0.539,1364049.2,1364049.2,9937,0,0,0,L,1122011218,1,122.23,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418722,706787.00
07/29/2019 12:45,2,3.951,ALERT,215.09,351.07,60.049,1564418704,"201051344000917","174011545737251",28.57,33.00,0,295.46,506.46,114.3,108.4,0.539,1379817.9,1379817.9,9973,0,0,0,L,1122011218,1,122.91,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418723,706788.00
07/29/2019 12:45,2,3.943,ACTIVE,214.64,357.98,60.012,1564418704,"201051344000417","174011545737251",18.87,30.80,0,317.40,401.86,75.5,70.9,0.645,1089455.4,1089455.4,9971,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418724,706789.00
07/29/2019 12:45,2,3.977,ALERT,214.64,351.97,60.001,1564418704,"201051344000685","174011545737251",28.43,30.30,0,296.06,516.38,114.4,108.5,0.561,1385762.4,1385762.4,9955,0,0,0,L,1122011218,1,123.59,121.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418726,706790.00
07/29/2019 12:45,2,3.941,ALERT,215.54,351.97,60.006,1564418704,"201051344000651","174011545737251",28.88,29.30,0,296.66,529.31,115.2,109.3,0.535,1380285.0,1380285.0,9946,0,0,0,L,1122011218,1,123.81,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418728,706791.00
07/29/2019 12:45,2,3.850,ALERT,214.41,348.96,60.006,1564418704,"201051344000594","174011545737251",28.61,33.30,0,296.96,511.57,111.6,105.8,0.521,1390088.9,1390088.9,9945,0,0,0,L,1122011218,1,121.78,122.46,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418730,706792.00
07/29/2019 12:45,2,3.865,ALERT,215.77,351.67,60.022,1564418704,"201051344000469","174011545737251",28.77,27.00,0,296.66,522.39,112.6,106.8,0.544,1370363.0,1370363.0,9955,0,0,0,L,1122011218,1,122.01,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418732,706793.00
07/29/2019 12:45,2,3.973,ALERT,215.32,351.37,60.012,1564418704,"201051344000585","174011545737251",28.84,29.30,0,297.26,524.20,116.1,110.2,0.561,1396034.6,1396034.6,9941,0,0,0,L,1122011218,1,122.91,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418734,706794.00
07/29/2019 12:45,2,3.846,ALERT,216.22,352.27,59.996,1564418704,"201051344000853","174011545737251",28.94,29.50,0,297.57,515.48,112.8,106.9,0.530,1393076.2,1393076.2,9952,0,0,0,L,1122011218,1,122.91,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418735,706795.00
07/29/2019 12:45,2,3.836,ALERT,214.64,348.96,60.012,1564418704,"201051344001145","174011545737251",28.53,29.50,0,296.96,522.69,110.8,105.0,0.513,1394638.1,1394638.1,9974,0,0,0,L,1122011218,1,122.91,121.78,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418737,706796.00
07/29/2019 12:45,2,3.965,ALERT,214.87,351.67,60.012,1564418704,"201051344000438","174011545737251",28.65,31.50,0,296.96,522.09,115.1,109.2,0.539,1388165.5,1388165.5,9946,0,0,0,L,1122011218,1,123.36,122.01,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418739,706797.00
07/29/2019 12:45,2,3.996,ALERT,215.09,350.77,60.012,1564418704,"201051344001135","174011545737251",29.00,30.00,0,297.26,517.58,117.4,111.4,0.539,1375871.7,1375871.7,9938,0,0,0,L,1122011218,1,123.14,122.01,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418741,706798.00
07/29/2019 12:45,2,4.129,ALERT,215.77,352.87,60.022,1564418704,"201051344000983","174011545737251",28.82,29.80,0,298.77,516.08,120.6,114.5,0.566,1391336.0,1391336.0,9943,0,0,0,L,1122011218,1,122.46,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418743,706799.00
07/29/2019 12:45,2,4.234,ALERT,215.54,351.97,60.022,1564418704,"201051344001203","174011545737251",28.94,31.80,0,297.57,515.18,124.1,117.8,0.570,1383975.3,1383975.3,9961,0,0,0,L,1122011218,1,123.81,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418744,706800.00
07/29/2019 12:45,2,4.326,ALERT,214.64,351.07,60.033,1564418704,"201051344001230","174011545737251",28.67,30.00,0,296.36,521.49,125.7,119.4,0.597,1378358.2,1378358.2,9987,0,0,0,L,1122011218,1,123.14,121.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418746,706801.00
07/29/2019 12:45,2,4.717,ALERT,214.87,353.77,60.001,1564418704,"201051344000646","174011545737251",29.14,31.30,0,295.76,521.79,139.5,132.7,0.672,1372382.1,1372382.1,9961,0,0,0,L,1122011218,1,123.36,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418748,706802.00
07/29/2019 12:45,2,4.762,ALERT,215.77,351.67,60.033,1564418704,"201051344000867","174011545737251",28.69,33.00,0,296.96,516.98,138.4,131.6,0.654,1368511.1,1368511.1,9955,0,0,0,L,1122011218,1,122.68,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418750,706803.00
07/29/2019 12:45,2,4.473,ALERT,216.00,353.77,60.012,1564418704,"201051344000633","174011545737251",28.88,31.50,0,295.16,514.88,131.0,124.5,0.614,1365241.9,1365241.9,9963,0,0,0,L,1122011218,1,122.68,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418752,706804.00
07/29/2019 12:45,2,4.488,ALERT,214.87,352.27,60.017,1564418704,"201051344000955","174011545737251",28.75,32.00,0,297.57,524.50,130.7,124.2,0.592,1393135.3,1393135.3,9956,0,0,0,L,1122011218,1,122.91,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418754,706805.00
07/29/2019 12:45,2,4.316,ALERT,215.77,352.27,60.022,1564418704,"201051344000648","174011545737251",28.73,28.50,0,296.66,520.59,125.7,119.4,0.601,1378785.7,1378785.7,9941,0,0,0,L,1122011218,1,122.23,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418755,706806.00
07/29/2019 12:45,2,4.557,ALERT,216.22,352.87,60.022,1564418704,"201051344000645","174011545737251",28.73,29.00,0,297.26,526.90,132.6,126.1,0.610,1384566.2,1384566.2,9947,0,0,0,L,1122011218,1,122.91,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418757,706807.00
07/29/2019 12:45,2,5.488,ALERT,217.13,358.28,60.017,1564418704,"201051344000569","174011545737251",29.16,28.80,0,298.17,522.09,162.1,154.5,0.769,1401796.6,1401796.6,9943,0,0,0,L,1122011218,1,122.68,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418759,706808.00
07/29/2019 12:45,2,6.178,ALERT,217.80,366.10,60.001,1564418704,"179051228000119","174011545737251",29.20,32.00,0,296.06,529.01,182.8,174.6,0.871,187803.1,187803.1,10039,0,0,0,L,46974696,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564418761,706809.00
07/29/2019 13:00,2,2.414,ALERT,212.83,355.58,60.038,1564419604,"201051344000579","174011545737251",28.75,33.50,0,298.17,517.58,70.3,66.0,0.579,1403280.4,1403280.4,9951,0,0,0,L,1122011218,1,121.10,121.78,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419606,706810.00
07/29/2019 13:00,2,2.469,ALERT,213.29,355.28,60.033,1564419604,"201051344001025","174011545737251",28.86,32.40,0,299.67,518.18,72.1,67.6,0.583,1388597.2,1388597.2,9947,0,0,0,L,1122011218,1,121.78,121.55,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419608,706811.00
07/29/2019 13:00,2,2.330,ALERT,213.51,355.88,60.038,1564419604,"201051344001093","174011545737251",28.67,30.00,0,299.67,522.99,67.7,63.4,0.557,1370272.1,1370272.1,9975,0,0,0,L,1122011218,1,122.01,121.55,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419610,706812.00
07/29/2019 13:00,2,2.338,ALERT,213.06,354.67,60.038,1564419604,"201051344000458","174011545737251",28.53,30.50,0,297.57,516.98,67.6,63.3,0.583,1383790.0,1383790.0,9939,0,0,0,L,1122011218,1,121.33,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419612,706813.00
07/29/2019 13:00,2,2.428,ALERT,213.06,355.58,60.043,1564419604,"201051344000890","174011545737251",28.23,32.60,0,300.57,524.50,69.4,65.1,0.575,1385541.1,1385541.1,9951,0,0,0,L,1122011218,1,122.01,120.88,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419614,706814.00
07/29/2019 13:00,2,2.381,ACTIVE,213.06,350.47,60.038,1564419604,"201051344000988","174011545737251",18.61,28.00,0,315.90,405.17,44.9,41.4,0.380,1049993.1,1049993.1,9946,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419615,706815.00
07/29/2019 13:00,2,2.371,ALERT,213.74,356.18,60.028,1564419604,"201051344000582","174011545737251",28.03,29.30,0,300.27,522.69,67.3,63.0,0.561,1362619.7,1362619.7,9943,0,0,0,L,1122011218,1,122.01,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419617,706816.00
07/29/2019 13:00,2,2.379,ALERT,212.83,354.67,60.043,1564419604,"201051344000868","174011545737251",28.31,27.50,0,297.87,524.20,68.2,63.9,0.561,1370632.6,1370632.6,9937,0,0,0,L,1122011218,1,121.10,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419618,706817.00
07/29/2019 13:00,2,2.275,ALERT,213.29,355.58,60.038,1564419604,"201051344000576","174011545737251",28.88,29.50,0,297.26,519.99,66.6,62.4,0.566,1386585.6,1386585.6,9966,0,0,0,L,1122011218,1,121.55,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419620,706818.00
07/29/2019 13:00,2,2.393,ALERT,213.06,356.48,60.038,1564419604,"201051344001158","174011545737251",27.65,30.30,0,297.57,518.79,67.1,62.8,0.561,1364077.5,1364077.5,9939,0,0,0,L,1122011218,1,121.10,122.01,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419622,706819.00
07/29/2019 13:00,2,2.285,ALERT,213.29,354.67,60.033,1564419604,"201051344000917","174011545737251",28.71,32.60,0,300.27,514.28,66.4,62.2,0.557,1379846.6,1379846.6,9975,0,0,0,L,1122011218,1,121.78,121.78,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419624,706820.00
07/29/2019 13:00,2,2.361,ACTIVE,213.06,348.96,60.049,1564419604,"201051344000417","174011545737251",18.77,31.80,0,318.91,400.66,44.9,41.4,0.371,1089475.1,1089475.1,9972,0,0,0,L,1122011218,1,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419625,706821.00
07/29/2019 13:00,2,2.355,ALERT,213.06,355.88,60.043,1564419604,"201051344000685","174011545737251",28.29,30.50,0,298.47,517.28,67.5,63.2,0.597,1385791.2,1385791.2,9957,0,0,0,L,1122011218,1,122.46,121.33,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419627,706822.00
07/29/2019 13:00,2,2.383,ALERT,213.74,357.08,60.049,1564419604,"201051344000651","174011545737251",28.67,29.80,0,299.07,528.70,69.2,64.9,0.575,1380313.5,1380313.5,9948,0,0,0,L,1122011218,1,122.46,121.55,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419629,706823.00
07/29/2019 13:00,2,2.326,ALERT,212.38,354.07,60.059,1564419604,"201051344000594","174011545737251",28.51,33.80,0,296.66,512.47,67.1,62.9,0.566,1390117.2,1390117.2,9947,0,0,0,L,1122011218,1,121.10,121.55,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419631,706824.00
07/29/2019 13:00,2,2.350,ALERT,213.29,355.58,60.059,1564419604,"201051344000469","174011545737251",28.59,27.30,0,296.36,521.19,68.0,63.7,0.588,1370390.9,1370390.9,9957,0,0,0,L,1122011218,1,120.88,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419632,706825.00
07/29/2019 13:00,2,2.432,ALERT,213.74,356.48,60.022,1564419604,"201051344000585","174011545737251",28.90,29.80,0,299.37,525.40,71.2,66.8,0.592,1396063.8,1396063.8,9943,0,0,0,L,1122011218,1,121.78,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419635,706826.00
07/29/2019 13:00,2,2.301,ALERT,213.74,356.18,60.049,1564419604,"201051344000853","174011545737251",28.82,29.50,0,298.47,518.18,67.1,62.9,0.566,1393105.0,1393105.0,9954,0,0,0,L,1122011218,1,122.01,122.46,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419637,706827.00
07/29/2019 13:00,2,2.273,ALERT,213.06,354.97,60.043,1564419604,"201051344001145","174011545737251",28.65,29.80,0,299.37,524.20,66.0,61.8,0.552,1394666.7,1394666.7,9976,0,0,0,L,1122011218,1,121.78,121.55,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419639,706828.00
07/29/2019 13:00,2,2.352,ALERT,213.29,356.18,60.054,1564419604,"201051344000438","174011545737251",28.65,31.50,0,299.37,521.49,68.2,63.9,0.579,1388194.6,1388194.6,9948,0,0,0,L,1122011218,1,122.23,121.55,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419641,706829.00
07/29/2019 13:00,2,2.396,ALERT,213.06,354.97,60.070,1564419604,"201051344001135","174011545737251",28.43,30.30,0,299.97,515.18,69.1,64.7,0.557,1375900.6,1375900.6,9940,0,0,0,L,1122011218,1,121.78,121.33,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419643,706830.00
07/29/2019 13:00,2,2.250,ALERT,213.06,354.07,60.033,1564419604,"201051344000983","174011545737251",29.20,30.30,0,297.87,520.29,66.5,62.3,0.566,1391364.2,1391364.2,9945,0,0,0,L,1122011218,1,121.33,122.01,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419645,706831.00
07/29/2019 13:00,2,2.338,ALERT,213.29,355.28,60.049,1564419604,"201051344001203","174011545737251",28.55,32.20,0,302.68,511.57,67.6,63.3,0.566,1384004.7,1384004.7,9963,0,0,0,L,1122011218,1,122.23,121.33,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419646,706832.00
07/29/2019 13:00,2,2.223,ALERT,212.61,353.47,60.043,1564419604,"201051344001230","174011545737251",28.67,30.80,0,299.07,523.90,64.6,60.4,0.544,1378386.2,1378386.2,9989,0,0,0,L,1122011218,1,121.78,121.10,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419648,706833.00
07/29/2019 13:00,2,2.326,ALERT,212.61,354.37,60.043,1564419604,"201051344000646","174011545737251",28.45,32.00,0,298.17,521.19,67.1,62.8,0.557,1372410.1,1372410.1,9963,0,0,0,L,1122011218,1,121.78,121.33,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419650,706834.00
07/29/2019 13:00,2,2.264,ALERT,212.83,351.37,60.038,1564419604,"201051344000867","174011545737251",28.29,33.30,0,296.96,518.18,64.8,60.6,0.517,1368538.9,1368538.9,9957,0,0,0,L,1122011218,1,121.55,122.01,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419652,706835.00
07/29/2019 13:00,2,2.195,ALERT,212.83,354.97,60.043,1564419604,"201051344000633","174011545737251",28.61,31.30,0,295.16,515.78,63.6,59.5,0.548,1365269.4,1365269.4,9965,0,0,0,L,1122011218,1,121.33,122.23,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419654,706836.00
07/29/2019 13:00,2,2.291,ALERT,212.38,352.87,60.049,1564419604,"201051344000955","174011545737251",28.63,32.40,0,299.07,514.58,66.5,62.2,0.557,1393164.1,1393164.1,9958,0,0,0,L,1122011218,1,121.10,121.33,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419656,706837.00
07/29/2019 13:00,2,2.164,ALERT,212.61,351.97,60.038,1564419604,"201051344000648","174011545737251",28.15,28.50,0,296.66,520.59,61.7,57.6,0.521,1378813.1,1378813.1,9943,0,0,0,L,1122011218,1,120.65,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419657,706838.00
07/29/2019 13:00,2,2.133,ALERT,213.06,352.27,60.033,1564419604,"201051344000645","174011545737251",28.59,28.80,0,297.26,526.90,61.7,57.7,0.513,1384593.8,1384593.8,9949,0,0,0,L,1122011218,1,121.55,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419659,706839.00
07/29/2019 13:00,2,2.125,ALERT,212.83,353.17,60.065,1564419604,"201051344000569","174011545737251",28.98,28.80,0,298.17,522.39,62.4,58.3,0.526,1401824.5,1401824.5,9945,0,0,0,L,1122011218,1,120.88,122.46,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419661,706840.00
07/29/2019 13:00,2,2.164,ALERT,213.06,357.08,60.043,1564419604,"179051228000119","174011545737251",29.06,31.80,0,295.76,529.31,63.7,59.6,0.544,187830.7,187830.7,10041,0,0,0,L,46974696,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564419663,706841.00
07/29/2019 13:15,2,1.732,ACTIVE,212.61,348.36,60.017,1564420504,"201051344000579","174011545737251",28.63,30.80,0,317.70,388.04,50.2,46.6,0.415,1403295.7,1403295.7,9953,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420506,706842.00
07/29/2019 13:15,2,1.770,ACTIVE,213.06,349.56,60.017,1564420504,"201051344001025","174011545737251",28.73,29.50,0,318.91,389.84,51.5,47.8,0.407,1388612.8,1388612.8,9949,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420507,706843.00
07/29/2019 13:15,2,1.641,ACTIVE,213.06,349.56,60.022,1564420504,"201051344001093","174011545737251",28.77,27.80,0,319.21,389.54,47.9,44.3,0.389,1370286.7,1370286.7,9977,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420508,706844.00
07/29/2019 13:15,2,1.654,ACTIVE,212.83,348.06,60.028,1564420504,"201051344000458","174011545737251",28.86,28.00,0,317.40,389.24,48.4,44.8,0.411,1383804.8,1383804.8,9941,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420508,706845.00
07/29/2019 13:15,2,1.719,ACTIVE,212.83,348.96,60.022,1564420504,"201051344000890","174011545737251",28.75,30.50,0,319.81,389.24,50.0,46.4,0.398,1385556.3,1385556.3,9953,0,0,0,L,1122011218,1,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420509,706846.00
07/29/2019 13:15,2,1.686,ACTIVE,212.61,345.96,60.054,1564420504,"201051344000988","174011545737251",18.83,26.30,0,318.30,391.34,32.1,29.1,0.270,1050002.8,1050002.8,9947,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420510,706847.00
07/29/2019 13:15,2,1.664,ACTIVE,213.51,350.17,60.028,1564420504,"201051344000582","174011545737251",28.71,27.30,0,317.70,391.04,48.4,44.8,0.402,1362634.5,1362634.5,9945,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420511,706848.00
07/29/2019 13:15,2,1.686,ACTIVE,212.38,347.16,59.996,1564420504,"201051344000868","174011545737251",28.73,25.80,0,316.80,390.44,49.0,45.4,0.398,1370647.5,1370647.5,9939,0,0,0,L,1122011218,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420512,706849.00
07/29/2019 13:15,2,1.633,ACTIVE,213.06,349.26,60.022,1564420504,"201051344000576","174011545737251",28.90,27.00,0,318.00,389.84,47.8,44.2,0.402,1386600.2,1386600.2,9968,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420513,706850.00
07/29/2019 13:15,2,1.664,ACTIVE,212.83,348.36,60.012,1564420504,"201051344001158","174011545737251",28.75,27.80,0,316.80,389.54,48.5,44.9,0.411,1364092.2,1364092.2,9941,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420514,706851.00
07/29/2019 13:15,2,1.637,ACTIVE,213.06,349.26,60.022,1564420504,"201051344000917","174011545737251",28.63,29.80,0,319.51,389.84,47.5,43.9,0.389,1379861.0,1379861.0,9977,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420515,706852.00
07/29/2019 13:15,2,1.732,ACTIVE,213.06,345.06,60.012,1564420504,"201051344000417","174011545737251",18.75,29.50,0,319.21,388.04,32.9,29.8,0.265,1089484.8,1089484.8,9973,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420516,706853.00
07/29/2019 13:15,2,1.686,ACTIVE,212.83,349.56,60.028,1564420504,"201051344000685","174011545737251",28.47,28.50,0,318.00,389.84,48.6,45.0,0.420,1385805.9,1385805.9,9959,0,0,0,L,1122011218,1,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420517,706854.00
07/29/2019 13:15,2,1.725,ACTIVE,213.29,350.47,60.017,1564420504,"201051344000651","174011545737251",28.88,27.50,0,317.70,391.04,50.5,46.8,0.415,1380328.6,1380328.6,9950,0,0,0,L,1122011218,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420518,706855.00
07/29/2019 13:15,2,1.682,ACTIVE,211.93,348.06,59.990,1564420504,"201051344000594","174011545737251",28.71,31.50,0,315.90,388.64,48.9,45.3,0.407,1390131.8,1390131.8,9949,0,0,0,L,1122011218,1,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420519,706856.00
07/29/2019 13:15,2,1.697,ACTIVE,212.83,348.96,60.049,1564420504,"201051344000469","174011545737251",28.71,25.00,0,315.30,389.54,49.4,45.7,0.424,1370405.7,1370405.7,9959,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420520,706857.00
07/29/2019 13:15,2,1.812,ACTIVE,213.29,350.47,60.012,1564420504,"201051344000585","174011545737251",28.65,27.50,0,316.80,389.84,52.6,48.9,0.433,1396079.3,1396079.3,9945,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420521,706858.00
07/29/2019 13:15,2,1.682,ACTIVE,213.29,350.47,60.012,1564420504,"201051344000853","174011545737251",28.92,27.30,0,318.91,390.14,49.3,45.6,0.411,1393119.6,1393119.6,9956,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420521,706859.00
07/29/2019 13:15,2,1.658,ACTIVE,213.29,349.86,60.033,1564420504,"201051344001145","174011545737251",28.73,27.50,0,318.61,389.24,48.3,44.7,0.398,1394681.1,1394681.1,9978,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420522,706860.00
07/29/2019 13:15,2,1.746,ACTIVE,213.06,350.47,60.028,1564420504,"201051344000438","174011545737251",28.78,29.30,0,318.61,391.04,50.9,47.2,0.420,1388209.6,1388209.6,9950,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420524,706861.00
07/29/2019 13:15,2,1.783,ACTIVE,213.06,350.17,60.038,1564420504,"201051344001135","174011545737251",28.78,28.00,0,317.70,389.54,52.0,48.3,0.420,1375915.8,1375915.8,9942,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420525,706862.00
07/29/2019 13:15,2,1.721,ACTIVE,212.83,348.36,60.006,1564420504,"201051344000983","174011545737251",28.94,27.80,0,318.00,389.24,50.5,46.8,0.424,1391378.9,1391378.9,9947,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420526,706863.00
07/29/2019 13:15,2,1.752,ACTIVE,213.29,349.56,60.033,1564420504,"201051344001203","174011545737251",28.90,29.80,0,317.10,390.74,51.3,47.6,0.429,1384019.6,1384019.6,9965,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420527,706864.00
07/29/2019 13:15,2,1.658,ACTIVE,212.83,348.66,60.033,1564420504,"201051344001230","174011545737251",29.10,28.50,0,318.30,391.64,48.9,45.3,0.407,1378400.5,1378400.5,9991,0,0,0,L,1122011218,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420528,706865.00
07/29/2019 13:15,2,1.779,ACTIVE,212.38,348.96,60.033,1564420504,"201051344000646","174011545737251",28.86,29.80,0,318.91,388.94,52.0,48.3,0.433,1372425.0,1372425.0,9965,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420529,706866.00
07/29/2019 13:15,2,1.762,ACTIVE,212.61,348.36,60.065,1564420504,"201051344000867","174011545737251",28.53,30.50,0,318.30,386.83,51.0,47.3,0.407,1368553.4,1368553.4,9959,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420530,706867.00
07/29/2019 13:15,2,1.740,ACTIVE,212.83,349.86,60.043,1564420504,"201051344000633","174011545737251",28.63,28.80,0,318.00,390.74,50.5,46.8,0.433,1365283.8,1365283.8,9967,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420531,706868.00
07/29/2019 13:15,2,1.787,ACTIVE,212.61,348.96,60.028,1564420504,"201051344000955","174011545737251",29.18,29.80,0,317.70,389.24,52.9,49.1,0.438,1393179.1,1393179.1,9960,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420532,706869.00
07/29/2019 13:15,2,1.719,ACTIVE,212.83,348.36,60.043,1564420504,"201051344000648","174011545737251",28.69,26.50,0,317.10,389.24,50.0,46.3,0.424,1378827.1,1378827.1,9945,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420533,706870.00
07/29/2019 13:15,2,1.746,ACTIVE,213.06,349.56,60.022,1564420504,"201051344000645","174011545737251",28.51,27.00,0,318.61,388.64,50.4,46.8,0.415,1384608.0,1384608.0,9951,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420534,706871.00
07/29/2019 13:15,2,1.787,ACTIVE,212.61,351.67,60.049,1564420504,"201051344000569","174011545737251",28.67,26.50,0,317.70,389.54,51.9,48.2,0.438,1401838.9,1401838.9,9948,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420535,706872.00
07/29/2019 13:15,2,1.822,ACTIVE,213.06,354.07,60.049,1564420504,"179051228000119","174011545737251",29.10,29.50,0,317.10,392.85,53.8,50.0,0.451,187845.5,187845.5,10043,0,0,0,L,46974696,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564420536,706873.00
