ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 13:30,2,2.531,ACTIVE,213.51,357.98,60.033,1564421404,"201051344000579","174011545737251",29.66,29.50,0,317.10,389.24,76.0,71.5,0.628,1403310.8,1403310.8,9954,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421405,706874.00
07/29/2019 13:30,2,2.627,ACTIVE,213.96,358.28,60.022,1564421404,"201051344001025","174011545737251",29.24,28.50,0,318.30,388.94,77.8,73.2,0.619,1388628.6,1388628.6,9950,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421406,706875.00
07/29/2019 13:30,2,2.527,ACTIVE,214.19,359.78,60.022,1564421404,"201051344001093","174011545737251",29.24,26.50,0,320.71,389.54,74.9,70.3,0.601,1370301.7,1370301.7,9978,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421407,706876.00
07/29/2019 13:30,2,2.479,ACTIVE,213.51,357.68,60.028,1564421404,"201051344000458","174011545737251",29.52,26.80,0,319.21,389.54,74.0,69.5,0.632,1383819.5,1383819.5,9942,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421408,706877.00
07/29/2019 13:30,2,2.574,ACTIVE,213.74,357.08,60.028,1564421404,"201051344000890","174011545737251",29.16,29.30,0,317.40,389.24,76.0,71.4,0.632,1385571.7,1385571.7,9954,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421409,706878.00
07/29/2019 13:30,2,2.570,ACTIVE,213.74,352.27,60.028,1564421404,"201051344000988","174011545737251",18.92,25.30,0,319.81,390.44,49.2,45.6,0.420,1050012.5,1050012.5,9948,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421410,706879.00
07/29/2019 13:30,2,2.541,ACTIVE,214.19,358.88,60.028,1564421404,"201051344000582","174011545737251",28.77,26.00,0,316.80,390.74,74.0,69.5,0.619,1362649.5,1362649.5,9946,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421411,706880.00
07/29/2019 13:30,2,2.516,ACTIVE,213.06,356.18,60.033,1564421404,"201051344000868","174011545737251",29.26,24.80,0,318.30,389.24,74.5,70.0,0.619,1370662.5,1370662.5,9940,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421412,706881.00
07/29/2019 13:30,2,2.451,ACTIVE,213.96,357.68,60.038,1564421404,"201051344000576","174011545737251",29.50,26.00,0,319.21,389.54,73.3,68.8,0.619,1386614.9,1386614.9,9969,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421413,706882.00
07/29/2019 13:30,2,2.523,ACTIVE,213.74,356.78,60.038,1564421404,"201051344001158","174011545737251",28.86,27.00,0,319.51,388.64,73.8,69.3,0.610,1364107.1,1364107.1,9942,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421414,706883.00
07/29/2019 13:30,2,2.500,ACTIVE,214.19,357.98,60.054,1564421404,"201051344000917","174011545737251",29.12,28.00,0,321.31,389.24,73.8,69.3,0.605,1379876.0,1379876.0,9978,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421415,706884.00
07/29/2019 13:30,2,2.561,ACTIVE,213.74,351.67,60.033,1564421404,"201051344000417","174011545737251",18.91,28.30,0,321.61,388.34,49.0,45.4,0.407,1089494.7,1089494.7,9974,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421415,706885.00
07/29/2019 13:30,2,2.512,ACTIVE,213.74,357.98,60.017,1564421404,"201051344000685","174011545737251",29.00,27.00,0,318.00,389.24,73.8,69.3,0.632,1385821.1,1385821.1,9960,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421416,706886.00
07/29/2019 13:30,2,2.553,ACTIVE,214.41,358.58,60.043,1564421404,"201051344000651","174011545737251",29.14,26.30,0,318.00,391.04,75.4,70.8,0.623,1380344.2,1380344.2,9951,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421417,706887.00
07/29/2019 13:30,2,2.494,ACTIVE,212.83,355.28,60.028,1564421404,"201051344000594","174011545737251",29.14,29.80,0,318.91,388.04,73.5,69.1,0.614,1390146.8,1390146.8,9950,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421418,706888.00
07/29/2019 13:30,2,2.496,ACTIVE,213.74,357.38,60.028,1564421404,"201051344000469","174011545737251",29.22,24.30,0,317.10,390.44,73.9,69.4,0.628,1370420.9,1370420.9,9960,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421419,706889.00
07/29/2019 13:30,2,2.613,ACTIVE,214.41,358.88,60.017,1564421404,"201051344000585","174011545737251",28.92,26.50,0,317.70,389.54,76.5,72.0,0.650,1396095.4,1396095.4,9946,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421420,706890.00
07/29/2019 13:30,2,2.467,ACTIVE,214.41,357.68,60.022,1564421404,"201051344000853","174011545737251",29.34,26.00,0,319.21,390.44,73.4,68.9,0.610,1393134.7,1393134.7,9957,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421421,706891.00
07/29/2019 13:30,2,2.477,ACTIVE,213.74,357.08,60.017,1564421404,"201051344001145","174011545737251",29.10,26.50,0,319.81,389.84,73.0,68.5,0.610,1394696.2,1394696.2,9979,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421422,706892.00
07/29/2019 13:30,2,2.516,ACTIVE,213.96,357.98,60.028,1564421404,"201051344000438","174011545737251",29.14,28.30,0,318.00,390.14,74.3,69.8,0.605,1388225.2,1388225.2,9951,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421423,706893.00
07/29/2019 13:30,2,2.520,ACTIVE,213.96,357.38,60.028,1564421404,"201051344001135","174011545737251",29.36,26.80,0,318.30,389.24,74.9,70.4,0.614,1375931.5,1375931.5,9943,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421424,706894.00
07/29/2019 13:30,2,2.471,ACTIVE,213.51,356.18,60.017,1564421404,"201051344000983","174011545737251",29.32,26.50,0,318.30,389.24,73.4,68.9,0.614,1391394.0,1391394.0,9948,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421425,706895.00
07/29/2019 13:30,2,2.518,ACTIVE,213.96,357.38,60.017,1564421404,"201051344001203","174011545737251",29.10,28.80,0,317.40,390.44,74.2,69.7,0.619,1384035.2,1384035.2,9966,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421427,706896.00
07/29/2019 13:30,2,2.422,ACTIVE,213.51,357.08,60.033,1564421404,"201051344001230","174011545737251",29.46,27.30,0,318.61,387.74,72.3,67.8,0.610,1378415.6,1378415.6,9992,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421428,706897.00
07/29/2019 13:30,2,2.496,ACTIVE,213.29,357.98,60.017,1564421404,"201051344000646","174011545737251",29.22,28.50,0,317.40,388.94,73.9,69.4,0.614,1372440.6,1372440.6,9966,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421429,706898.00
07/29/2019 13:30,2,2.463,ACTIVE,213.29,354.67,60.022,1564421404,"201051344000867","174011545737251",29.20,28.80,0,319.51,387.14,72.9,68.4,0.592,1368568.6,1368568.6,9960,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421430,706899.00
07/29/2019 13:30,2,2.447,ACTIVE,213.51,357.98,60.017,1564421404,"201051344000633","174011545737251",29.08,27.30,0,317.10,389.84,72.1,67.7,0.614,1365298.8,1365298.8,9968,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421431,706900.00
07/29/2019 13:30,2,2.516,ACTIVE,213.51,357.38,60.006,1564421404,"201051344000955","174011545737251",29.16,28.30,0,316.80,388.64,74.3,69.8,0.619,1393194.8,1393194.8,9961,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421431,706901.00
07/29/2019 13:30,2,2.414,ACTIVE,213.51,355.58,60.022,1564421404,"201051344000648","174011545737251",29.04,25.80,0,317.70,389.84,71.0,66.7,0.597,1378841.8,1378841.8,9946,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421432,706902.00
07/29/2019 13:30,2,2.443,ACTIVE,213.96,356.78,60.022,1564421404,"201051344000645","174011545737251",28.94,26.00,0,316.80,389.24,71.6,67.2,0.588,1384622.8,1384622.8,9952,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421434,706903.00
07/29/2019 13:30,2,2.434,ACTIVE,213.74,356.78,60.038,1564421404,"201051344000569","174011545737251",29.42,25.80,0,319.51,390.14,72.5,68.1,0.614,1401854.0,1401854.0,9949,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421434,706904.00
07/29/2019 13:30,2,2.518,ACTIVE,213.74,360.69,60.022,1564421404,"179051228000119","174011545737251",29.14,28.30,0,318.00,395.55,74.3,69.8,0.636,187861.0,187861.0,10044,0,0,0,L,46974696,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564421435,706905.00
07/29/2019 13:45,2,3.039,ALERT,214.87,345.96,60.012,1564422304,"201051344000579","174011545737251",28.82,31.50,0,298.77,515.48,88.8,83.7,0.411,1403329.6,1403329.6,9955,0,0,0,L,1122011218,1,122.01,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422307,706906.00
07/29/2019 13:45,2,3.098,ALERT,214.64,346.56,60.033,1564422304,"201051344001025","174011545737251",29.30,30.30,0,297.57,500.15,91.9,86.8,0.411,1388648.1,1388648.1,9951,0,0,0,L,1122011218,1,122.68,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422309,706907.00
07/29/2019 13:45,2,2.986,ALERT,214.87,349.86,60.028,1564422304,"201051344001093","174011545737251",29.26,28.00,0,297.87,522.69,88.5,83.5,0.411,1370320.3,1370320.3,9979,0,0,0,L,1122011218,1,123.14,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422311,706908.00
07/29/2019 13:45,2,3.074,ALERT,214.87,346.86,60.022,1564422304,"201051344000458","174011545737251",28.78,28.50,0,298.77,516.68,89.6,84.5,0.433,1383837.9,1383837.9,9943,0,0,0,L,1122011218,1,122.23,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422313,706909.00
07/29/2019 13:45,2,3.146,ALERT,214.41,347.16,60.049,1564422304,"201051344000890","174011545737251",28.96,30.30,0,298.47,521.79,92.4,87.2,0.424,1385590.7,1385590.7,9955,0,0,0,L,1122011218,1,123.14,121.33,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422314,706910.00
07/29/2019 13:45,2,3.162,ACTIVE,215.09,354.67,60.022,1564422304,"201051344000988","174011545737251",18.94,25.50,0,317.10,402.46,60.6,56.5,0.517,1050024.9,1050024.9,9949,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422315,706911.00
07/29/2019 13:45,2,3.139,ALERT,215.32,349.26,60.028,1564422304,"201051344000582","174011545737251",28.92,28.00,0,298.47,517.88,91.9,86.8,0.433,1362668.3,1362668.3,9947,0,0,0,L,1122011218,1,123.14,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422317,706912.00
07/29/2019 13:45,2,3.158,ALERT,214.41,347.46,60.028,1564422304,"201051344000868","174011545737251",29.12,26.30,0,299.07,522.09,93.2,88.0,0.429,1370681.3,1370681.3,9941,0,0,0,L,1122011218,1,121.78,123.14,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422319,706913.00
07/29/2019 13:45,2,3.154,ALERT,215.32,349.86,60.017,1564422304,"201051344000576","174011545737251",29.00,28.00,0,298.47,500.15,92.6,87.5,0.424,1386633.5,1386633.5,9970,0,0,0,L,1122011218,1,122.46,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422321,706914.00
07/29/2019 13:45,2,3.246,ALERT,215.09,346.86,60.028,1564422304,"201051344001158","174011545737251",28.43,28.50,0,297.87,518.79,93.5,88.3,0.442,1364125.7,1364125.7,9943,0,0,0,L,1122011218,1,122.01,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422323,706915.00
07/29/2019 13:45,2,3.146,ALERT,214.87,348.66,60.033,1564422304,"201051344000917","174011545737251",29.42,29.80,0,296.66,516.08,93.9,88.7,0.442,1379894.7,1379894.7,9979,0,0,0,L,1122011218,1,122.91,122.46,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422325,706916.00
07/29/2019 13:45,2,3.312,ACTIVE,214.64,353.47,60.022,1564422304,"201051344000417","174011545737251",18.87,28.50,0,319.81,400.06,63.4,59.3,0.539,1089507.3,1089507.3,9975,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422326,706917.00
07/29/2019 13:45,2,3.316,ALERT,214.41,348.66,60.028,1564422304,"201051344000685","174011545737251",28.77,28.00,0,297.87,513.68,96.6,91.3,0.473,1385840.2,1385840.2,9961,0,0,0,L,1122011218,1,123.59,121.55,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422328,706918.00
07/29/2019 13:45,2,3.398,ALERT,215.09,351.07,60.022,1564422304,"201051344000651","174011545737251",28.92,27.50,0,297.57,523.59,99.5,94.1,0.455,1380363.7,1380363.7,9952,0,0,0,L,1122011218,1,123.59,122.01,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422330,706919.00
07/29/2019 13:45,2,3.357,ACTIVE,214.19,346.26,60.006,1564422304,"201051344000594","174011545737251",28.96,31.00,0,316.80,427.41,98.4,93.1,0.451,1390166.1,1390166.1,9951,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422331,706920.00
07/29/2019 13:45,2,3.371,ALERT,215.32,348.96,60.006,1564422304,"201051344000469","174011545737251",29.16,25.50,0,297.57,519.99,99.6,94.2,0.482,1370439.8,1370439.8,9961,0,0,0,L,1122011218,1,121.78,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422333,706921.00
07/29/2019 13:45,2,3.529,ALERT,215.32,348.66,60.017,1564422304,"201051344000585","174011545737251",29.08,28.00,0,297.26,518.49,104.0,98.5,0.486,1396115.2,1396115.2,9947,0,0,0,L,1122011218,1,122.91,122.68,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422334,706922.00
07/29/2019 13:45,2,3.490,ALERT,215.77,351.67,60.017,1564422304,"201051344000853","174011545737251",29.12,28.00,0,298.47,514.58,103.0,97.5,0.482,1393153.6,1393153.6,9958,0,0,0,L,1122011218,1,122.91,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422336,706923.00
07/29/2019 13:45,2,3.459,ALERT,214.87,349.56,60.017,1564422304,"201051344001145","174011545737251",29.22,28.00,0,298.47,520.89,102.4,96.9,0.468,1394715.2,1394715.2,9980,0,0,0,L,1122011218,1,122.91,122.01,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422338,706924.00
07/29/2019 13:45,2,3.633,ALERT,215.09,350.17,60.012,1564422304,"201051344000438","174011545737251",29.12,29.80,0,298.17,521.79,107.2,101.6,0.491,1388244.6,1388244.6,9952,0,0,0,L,1122011218,1,123.36,122.23,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422340,706925.00
07/29/2019 13:45,2,3.641,ALERT,215.09,349.26,60.001,1564422304,"201051344001135","174011545737251",29.32,28.00,0,298.17,514.88,108.1,102.4,0.495,1375951.4,1375951.4,9944,0,0,0,L,1122011218,1,123.14,122.23,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422342,706926.00
07/29/2019 13:45,2,3.559,ALERT,215.54,351.07,60.001,1564422304,"201051344000983","174011545737251",29.48,28.80,0,298.77,518.49,106.2,100.6,0.491,1391413.2,1391413.2,9949,0,0,0,L,1122011218,1,122.46,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422344,706927.00
07/29/2019 13:45,2,3.719,ALERT,215.32,348.96,60.006,1564422304,"201051344001203","174011545737251",28.88,30.30,0,297.87,507.97,108.8,103.1,0.517,1384055.0,1384055.0,9967,0,0,0,L,1122011218,1,123.81,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422345,706928.00
07/29/2019 13:45,2,3.613,ALERT,214.41,348.66,59.964,1564422304,"201051344001230","174011545737251",29.16,28.80,0,298.17,522.09,106.8,101.1,0.499,1378434.7,1378434.7,9993,0,0,0,L,1122011218,1,123.14,121.78,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422347,706929.00
07/29/2019 13:45,2,3.795,ALERT,214.64,350.47,60.001,1564422304,"201051344000646","174011545737251",29.24,30.00,0,296.96,521.49,112.5,106.6,0.521,1372460.2,1372460.2,9967,0,0,0,L,1122011218,1,123.14,121.78,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422349,706930.00
07/29/2019 13:45,2,4.105,ALERT,215.54,350.47,60.001,1564422304,"201051344000867","174011545737251",29.12,31.30,0,298.77,515.48,121.2,115.0,0.548,1368588.0,1368588.0,9961,0,0,0,L,1122011218,1,122.68,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422351,706931.00
07/29/2019 13:45,2,4.750,ALERT,216.45,355.28,59.990,1564422304,"201051344000633","174011545737251",28.98,28.50,0,296.36,508.87,139.5,132.7,0.650,1365317.9,1365317.9,9969,0,0,0,L,1122011218,1,123.14,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422353,706932.00
07/29/2019 13:45,2,6.336,ALERT,216.45,356.78,60.001,1564422304,"201051344000955","174011545737251",28.98,29.30,0,297.87,515.18,186.6,178.1,0.893,1393214.6,1393214.6,9962,0,0,0,L,1122011218,1,123.59,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422355,706933.00
07/29/2019 13:45,2,5.660,ALERT,217.58,357.38,59.996,1564422304,"201051344000648","174011545737251",28.80,27.00,0,297.87,515.78,164.8,157.2,0.738,1378860.9,1378860.9,9947,0,0,0,L,1122011218,1,122.91,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422356,706934.00
07/29/2019 13:45,2,3.943,ACTIVE,216.00,352.27,60.017,1564422304,"201051344000645","174011545737251",28.65,27.00,0,318.91,427.41,114.4,108.5,0.535,1384642.3,1384642.3,9953,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422357,706935.00
07/29/2019 13:45,2,3.715,ALERT,215.54,349.26,59.996,1564422304,"201051344000569","174011545737251",29.28,27.30,0,299.07,520.59,110.2,104.4,0.517,1401873.4,1401873.4,9950,0,0,0,L,1122011218,1,121.78,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422359,706936.00
07/29/2019 13:45,2,3.656,ALERT,215.54,354.67,59.990,1564422304,"179051228000119","174011545737251",29.32,30.30,0,296.96,521.49,108.7,103.0,0.521,187881.0,187881.0,10045,0,0,0,L,46974696,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564422361,706937.00
07/29/2019 14:00,2,3.463,ALERT,216.90,351.37,60.028,1564423204,"201051344000579","174011545737251",28.63,32.60,0,302.68,520.89,100.4,95.0,0.468,1403356.3,1403356.3,9957,0,0,0,L,1122011218,1,123.36,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423206,706938.00
07/29/2019 14:00,2,3.510,ALERT,216.67,351.07,60.028,1564423204,"201051344001025","174011545737251",28.96,32.20,0,301.47,517.88,102.8,97.3,0.468,1388675.7,1388675.7,9953,0,0,0,L,1122011218,1,123.81,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423208,706939.00
07/29/2019 14:00,2,3.203,ALERT,216.45,351.97,60.017,1564423204,"201051344001093","174011545737251",28.96,29.00,0,301.77,519.39,94.0,88.8,0.424,1370346.7,1370346.7,9981,0,0,0,L,1122011218,1,124.04,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423209,706940.00
07/29/2019 14:00,2,3.105,ALERT,216.67,350.17,60.028,1564423204,"201051344000458","174011545737251",28.65,30.00,0,301.17,517.28,90.1,85.1,0.429,1383863.8,1383863.8,9945,0,0,0,L,1122011218,1,123.36,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423211,706941.00
07/29/2019 14:00,2,3.203,ALERT,215.77,350.47,60.043,1564423204,"201051344000890","174011545737251",28.51,31.30,0,301.17,521.79,92.5,87.4,0.424,1385617.6,1385617.6,9957,0,0,0,L,1122011218,1,123.81,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423213,706942.00
07/29/2019 14:00,2,3.309,ACTIVE,216.67,357.68,60.033,1564423204,"201051344000988","174011545737251",18.53,26.80,0,317.40,410.58,62.1,58.0,0.521,1050042.9,1050042.9,9950,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423214,706943.00
07/29/2019 14:00,2,3.244,ALERT,216.67,351.67,60.049,1564423204,"201051344000582","174011545737251",28.61,28.50,0,302.37,521.19,94.1,88.9,0.433,1362694.6,1362694.6,9949,0,0,0,L,1122011218,1,124.04,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423216,706944.00
07/29/2019 14:00,2,3.516,ALERT,216.22,351.97,60.028,1564423204,"201051344000868","174011545737251",28.82,27.50,0,301.17,524.50,102.7,97.2,0.477,1370708.1,1370708.1,9943,0,0,0,L,1122011218,1,122.91,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423218,706945.00
07/29/2019 14:00,2,3.936,ALERT,217.58,355.28,60.054,1564423204,"201051344000576","174011545737251",28.45,30.00,0,300.57,519.99,113.4,107.5,0.513,1386659.6,1386659.6,9972,0,0,0,L,1122011218,1,123.59,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423220,706946.00
07/29/2019 14:00,2,4.891,ALERT,218.93,357.68,60.033,1564423204,"201051344001158","174011545737251",27.73,29.80,0,300.27,518.79,137.5,130.8,0.636,1364152.3,1364152.3,9945,0,0,0,L,1122011218,1,124.27,124.49,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423221,706947.00
07/29/2019 14:00,2,8.311,ALERT,219.39,361.59,60.043,1564423204,"201051344000917","174011545737251",22.68,31.30,0,300.57,514.28,191.1,182.5,0.910,1379921.4,1379921.4,9981,0,0,0,L,1122011218,1,125.40,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423223,706948.00
07/29/2019 14:00,2,7.824,ACTIVE,219.16,360.99,60.081,1564423204,"201051344000417","174011545737251",18.89,30.00,0,318.91,404.87,149.6,142.4,0.676,1089525.6,1089525.6,9976,0,0,0,L,1122011218,1,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423224,706949.00
07/29/2019 14:00,2,7.682,ALERT,218.48,364.59,60.033,1564423204,"201051344000685","174011545737251",28.55,29.80,0,299.97,517.88,221.9,212.3,1.016,1385866.6,1385866.6,9963,0,0,0,L,1122011218,1,125.85,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423226,706950.00
07/29/2019 14:00,2,8.098,ALERT,220.74,370.00,60.075,1564423204,"201051344000651","174011545737251",27.97,29.50,0,300.87,526.90,229.9,220.0,1.039,1380390.7,1380390.7,9954,0,0,0,L,1122011218,1,126.53,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423228,706951.00
07/29/2019 14:00,2,4.092,ALERT,216.45,354.97,60.033,1564423204,"201051344000594","174011545737251",28.69,32.60,0,299.97,510.07,118.9,112.8,0.548,1390192.7,1390192.7,9952,0,0,0,L,1122011218,1,123.14,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423230,706952.00
07/29/2019 14:00,2,3.949,ALERT,217.80,355.88,60.038,1564423204,"201051344000469","174011545737251",29.16,27.00,0,299.97,522.09,116.7,110.7,0.561,1370467.0,1370467.0,9963,0,0,0,L,1122011218,1,123.36,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423232,706953.00
07/29/2019 14:00,2,4.207,ALERT,217.35,356.48,60.054,1564423204,"201051344000585","174011545737251",28.84,29.00,0,301.17,523.90,122.9,116.7,0.579,1396142.6,1396142.6,9949,0,0,0,L,1122011218,1,124.04,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423234,706954.00
07/29/2019 14:00,2,5.082,ALERT,218.93,360.38,60.028,1564423204,"201051344000853","174011545737251",29.68,29.50,0,300.87,511.87,152.9,145.7,0.751,1393180.4,1393180.4,9960,0,0,0,L,1122011218,1,124.72,124.72,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423235,706955.00
07/29/2019 14:00,2,7.020,ALERT,218.26,363.69,60.033,1564423204,"201051344001145","174011545737251",26.96,29.30,0,302.07,522.39,192.0,183.4,0.972,1394742.3,1394742.3,9982,0,0,0,L,1122011218,1,125.17,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423238,706956.00
07/29/2019 14:00,2,7.863,ALERT,219.16,362.49,60.043,1564423204,"201051344000438","174011545737251",31.55,31.00,0,300.87,522.39,250.1,239.4,1.158,1388271.6,1388271.6,9954,0,0,0,L,1122011218,1,125.62,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423239,706957.00
07/29/2019 14:00,2,3.773,ALERT,216.00,351.97,60.038,1564423204,"201051344001135","174011545737251",30.45,29.50,0,301.77,512.77,116.5,110.5,0.526,1375978.7,1375978.7,9946,0,0,0,L,1122011218,1,123.81,122.68,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423241,706958.00
07/29/2019 14:00,2,3.764,ALERT,217.35,353.17,60.033,1564423204,"201051344000983","174011545737251",29.34,30.00,0,301.17,520.29,111.9,106.1,0.521,1391440.3,1391440.3,9951,0,0,0,L,1122011218,1,123.59,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423243,706959.00
07/29/2019 14:00,2,3.965,ALERT,217.13,353.17,60.022,1564423204,"201051344001203","174011545737251",28.39,32.00,0,301.77,516.98,114.0,108.1,0.530,1384081.8,1384081.8,9969,0,0,0,L,1122011218,1,124.72,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423245,706960.00
07/29/2019 14:00,2,3.760,ALERT,216.00,352.57,60.081,1564423204,"201051344001230","174011545737251",28.94,30.00,0,301.77,521.19,110.2,104.5,0.521,1378461.4,1378461.4,9995,0,0,0,L,1122011218,1,124.04,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423247,706961.00
07/29/2019 14:00,2,3.949,ALERT,216.00,352.87,60.038,1564423204,"201051344000646","174011545737251",28.69,31.00,0,299.67,521.19,114.7,108.8,0.539,1372487.2,1372487.2,9969,0,0,0,L,1122011218,1,124.04,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423248,706962.00
07/29/2019 14:00,2,4.008,ALERT,217.13,357.98,60.033,1564423204,"201051344000867","174011545737251",29.02,31.80,0,300.27,516.98,117.8,111.8,0.548,1368615.4,1368615.4,9963,0,0,0,L,1122011218,1,123.59,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423250,706963.00
07/29/2019 14:00,2,5.500,ALERT,218.03,359.48,60.065,1564423204,"201051344000633","174011545737251",26.56,30.30,0,298.47,517.88,147.9,140.8,0.703,1365344.8,1365344.8,9971,0,0,0,L,1122011218,1,124.27,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423252,706964.00
07/29/2019 14:00,2,5.195,ALERT,217.35,358.58,60.038,1564423204,"201051344000955","174011545737251",28.69,32.40,0,300.57,521.79,150.8,143.6,0.694,1393242.2,1393242.2,9964,0,0,0,L,1122011218,1,124.27,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423254,706965.00
07/29/2019 14:00,2,4.963,ALERT,218.48,358.58,60.049,1564423204,"201051344000648","174011545737251",29.02,28.00,0,299.97,522.69,146.0,139.0,0.703,1378886.8,1378886.8,9949,0,0,0,L,1122011218,1,123.81,125.17,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423256,706966.00
07/29/2019 14:00,2,5.645,ALERT,219.16,360.69,60.033,1564423204,"201051344000645","174011545737251",28.71,29.30,0,300.57,528.70,164.2,156.5,0.751,1384668.8,1384668.8,9954,0,0,0,L,1122011218,1,124.72,125.17,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423258,706967.00
07/29/2019 14:00,2,6.420,ALERT,220.06,363.39,60.070,1564423204,"201051344000569","174011545737251",29.60,28.80,0,301.47,523.90,192.3,183.7,0.884,1401900.5,1401900.5,9952,0,0,0,L,1122011218,1,124.49,125.62,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423259,706968.00
07/29/2019 14:00,2,6.523,ALERT,220.29,372.11,60.033,1564423204,"179051228000119","174011545737251",29.40,32.00,0,299.37,530.21,194.4,185.7,0.959,187892.8,187892.8,10047,0,0,0,L,46974696,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564423261,706969.00
07/29/2019 14:15,2,8.250,ALERT,222.55,370.00,59.996,1564424104,"201051344000579","174011545737251",30.45,35.20,0,299.37,525.70,254.0,243.3,1.149,1403389.2,1403389.2,9959,0,0,0,L,1122011218,1,125.85,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424107,706970.00
07/29/2019 14:15,2,5.402,ALERT,218.71,358.88,60.028,1564424104,"201051344001025","174011545737251",30.55,34.00,0,300.87,518.49,166.8,159.0,0.619,1388707.8,1388707.8,9955,0,0,0,L,1122011218,1,124.94,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424109,706971.00
07/29/2019 14:15,2,2.857,ALERT,216.22,350.77,60.049,1564424104,"201051344001093","174011545737251",28.90,31.50,0,301.17,523.59,83.7,78.8,0.384,1370378.7,1370378.7,9983,0,0,0,L,1122011218,1,123.81,122.91,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424110,706972.00
07/29/2019 14:15,2,2.885,ALERT,216.22,348.66,60.070,1564424104,"201051344000458","174011545737251",28.33,32.60,0,299.07,516.38,82.7,77.9,0.393,1383896.3,1383896.3,9947,0,0,0,L,1122011218,1,123.14,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424112,706973.00
07/29/2019 14:15,2,2.826,ALERT,215.54,348.96,59.996,1564424104,"201051344000890","174011545737251",28.15,34.00,0,301.47,524.80,80.5,75.8,0.367,1385650.3,1385650.3,9959,0,0,0,L,1122011218,1,123.59,122.01,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424114,706974.00
07/29/2019 14:15,2,2.719,ACTIVE,215.54,355.58,60.033,1564424104,"201051344000988","174011545737251",18.27,28.80,0,316.80,409.68,50.4,46.7,0.420,1050066.0,1050066.0,9951,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424115,706975.00
07/29/2019 14:15,2,2.631,ALERT,216.00,361.59,60.038,1564424104,"201051344000582","174011545737251",27.81,31.00,0,301.77,523.29,74.0,69.5,0.614,1362726.4,1362726.4,9951,0,0,0,L,1122011218,1,123.59,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424117,706976.00
07/29/2019 14:15,2,2.674,ALERT,214.87,359.78,60.028,1564424104,"201051344000868","174011545737251",28.13,29.30,0,299.37,524.80,76.2,71.6,0.619,1370739.9,1370739.9,9945,0,0,0,L,1122011218,1,122.23,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424119,706977.00
07/29/2019 14:15,2,2.650,ALERT,215.77,360.38,60.038,1564424104,"201051344000576","174011545737251",27.97,32.20,0,298.77,519.99,75.1,70.6,0.619,1386691.3,1386691.3,9974,0,0,0,L,1122011218,1,122.91,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424120,706978.00
07/29/2019 14:15,2,2.629,ALERT,215.54,359.78,60.022,1564424104,"201051344001158","174011545737251",27.77,31.80,0,298.17,518.79,74.0,69.5,0.614,1364184.5,1364184.5,9947,0,0,0,L,1122011218,1,122.46,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424122,706979.00
07/29/2019 14:15,2,2.473,ALERT,215.54,359.48,59.996,1564424104,"201051344000917","174011545737251",27.99,34.30,0,299.97,517.88,70.1,65.8,0.575,1379952.4,1379952.4,9983,0,0,0,L,1122011218,1,123.14,122.91,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424124,706980.00
07/29/2019 14:15,2,2.547,ACTIVE,215.09,353.47,60.033,1564424104,"201051344000417","174011545737251",18.07,32.20,0,319.21,404.87,46.6,43.1,0.393,1089548.5,1089548.5,9977,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424126,706981.00
07/29/2019 14:15,2,2.465,ALERT,215.32,360.08,60.028,1564424104,"201051344000685","174011545737251",27.53,32.20,0,300.87,516.98,68.7,64.4,0.601,1385898.3,1385898.3,9965,0,0,0,L,1122011218,1,123.81,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424128,706982.00
07/29/2019 14:15,2,2.504,ALERT,215.77,360.38,60.028,1564424104,"201051344000651","174011545737251",27.91,31.30,0,300.57,528.70,70.8,66.4,0.561,1380422.1,1380422.1,9956,0,0,0,L,1122011218,1,123.81,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424130,706983.00
07/29/2019 14:15,2,2.473,ALERT,214.41,356.78,60.033,1564424104,"201051344000594","174011545737251",28.05,35.20,0,299.97,512.17,70.2,65.9,0.583,1390225.2,1390225.2,9954,0,0,0,L,1122011218,1,122.01,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424131,706984.00
07/29/2019 14:15,2,2.545,ALERT,215.54,359.18,60.028,1564424104,"201051344000469","174011545737251",28.53,28.30,0,297.87,520.59,73.5,69.0,0.632,1370498.1,1370498.1,9965,0,0,0,L,1122011218,1,122.23,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424133,706985.00
07/29/2019 14:15,2,2.777,ALERT,215.77,361.89,60.022,1564424104,"201051344000585","174011545737251",28.01,31.00,0,301.17,524.80,78.8,74.1,0.667,1396174.2,1396174.2,9951,0,0,0,L,1122011218,1,122.91,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424135,706986.00
07/29/2019 14:15,2,3.439,ALERT,217.58,352.87,60.022,1564424104,"201051344000853","174011545737251",29.00,31.00,0,299.07,519.69,101.0,95.6,0.473,1393211.7,1393211.7,9962,0,0,0,L,1122011218,1,123.81,124.49,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424137,706987.00
07/29/2019 14:15,2,7.174,ALERT,218.48,362.79,60.081,1564424104,"201051344001145","174011545737251",26.76,31.30,0,301.47,524.80,194.8,186.1,0.897,1394774.4,1394774.4,9984,0,0,0,L,1122011218,1,124.94,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424139,706988.00
07/29/2019 14:15,2,7.430,ALERT,219.16,366.10,60.049,1564424104,"201051344000438","174011545737251",28.47,32.40,0,301.77,523.59,213.7,204.4,0.928,1388303.2,1388303.2,9956,0,0,0,L,1122011218,1,125.62,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424141,706989.00
07/29/2019 14:15,2,8.865,ALERT,221.42,373.61,60.028,1564424104,"201051344001135","174011545737251",29.62,31.80,0,301.17,513.68,265.4,254.2,1.131,1376011.2,1376011.2,9948,0,0,0,L,1122011218,1,126.53,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424142,706990.00
07/29/2019 14:15,2,2.590,ALERT,216.00,361.29,60.038,1564424104,"201051344000983","174011545737251",27.85,31.30,0,299.37,524.80,73.1,68.6,0.619,1391472.3,1391472.3,9953,0,0,0,L,1122011218,1,122.91,123.59,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424144,706991.00
07/29/2019 14:15,2,2.498,ALERT,215.77,360.69,60.033,1564424104,"201051344001203","174011545737251",28.17,33.80,0,301.17,514.88,71.3,66.9,0.597,1384113.9,1384113.9,9971,0,0,0,L,1122011218,1,123.81,122.68,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424146,706992.00
07/29/2019 14:15,2,2.416,ALERT,215.32,357.98,60.038,1564424104,"201051344001230","174011545737251",28.27,32.00,0,301.47,524.80,69.2,64.9,0.579,1378493.1,1378493.1,9997,0,0,0,L,1122011218,1,123.36,122.46,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424148,706993.00
07/29/2019 14:15,2,8.953,ALERT,218.71,366.40,60.033,1564424104,"201051344000646","174011545737251",24.15,33.30,0,300.57,524.20,219.6,210.0,1.056,1372519.8,1372519.8,9971,0,0,0,L,1122011218,1,125.62,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424150,706994.00
07/29/2019 14:15,2,8.479,ALERT,221.42,370.00,60.017,1564424104,"201051344000867","174011545737251",29.70,32.80,0,298.77,518.49,254.9,244.1,1.123,1368647.5,1368647.5,9965,0,0,0,L,1122011218,1,125.62,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424152,706995.00
07/29/2019 14:15,2,7.643,ALERT,221.19,368.50,60.049,1564424104,"201051344000633","174011545737251",29.92,32.20,0,296.96,514.88,231.7,221.7,1.100,1365376.8,1365376.8,9973,0,0,0,L,1122011218,1,125.40,126.07,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424153,706996.00
07/29/2019 14:15,2,6.854,ALERT,218.93,363.39,60.033,1564424104,"201051344000955","174011545737251",29.74,34.30,0,301.47,521.49,206.5,197.4,0.941,1393274.5,1393274.5,9966,0,0,0,L,1122011218,1,124.94,124.27,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424155,706997.00
07/29/2019 14:15,2,5.111,ALERT,218.03,357.08,60.038,1564424104,"201051344000648","174011545737251",26.92,30.00,0,298.47,521.79,138.8,132.1,0.636,1378918.5,1378918.5,9951,0,0,0,L,1122011218,1,123.59,124.94,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424157,706998.00
07/29/2019 14:15,2,6.734,ALERT,220.52,365.19,60.022,1564424104,"201051344000645","174011545737251",29.28,30.50,0,298.47,528.10,198.6,189.7,0.862,1384700.1,1384700.1,9956,0,0,0,L,1122011218,1,125.17,125.62,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424159,706999.00
07/29/2019 14:15,2,4.500,ALERT,218.48,357.38,60.038,1564424104,"201051344000569","174011545737251",29.42,30.30,0,299.37,526.00,134.0,127.4,0.641,1401932.7,1401932.7,9954,0,0,0,L,1122011218,1,123.59,125.17,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424161,707000.00
07/29/2019 14:15,2,6.502,ALERT,219.84,366.70,60.028,1564424104,"179051228000119","174011545737251",26.48,33.50,0,297.57,530.51,173.7,165.7,0.765,187924.7,187924.7,10049,0,0,0,L,46974696,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564424163,707001.00
07/29/2019 14:30,2,8.844,ALERT,222.55,374.21,60.028,1564425004,"201051344000579","174011545737251",28.41,37.80,0,306.28,520.59,254.2,243.4,1.167,1403432.3,1403432.3,9961,0,0,0,L,1122011218,1,125.85,126.07,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425006,707002.00
07/29/2019 14:30,2,8.348,ALERT,220.06,367.00,60.070,1564425004,"201051344001025","174011545737251",29.90,36.00,0,304.48,518.18,251.9,241.2,1.127,1388752.0,1388752.0,9957,0,0,0,L,1122011218,1,125.85,124.49,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425007,707003.00
07/29/2019 14:30,2,8.562,ALERT,220.06,370.60,60.033,1564425004,"201051344001093","174011545737251",29.34,34.00,0,304.78,523.90,254.4,243.6,1.162,1370422.1,1370422.1,9985,0,0,0,L,1122011218,1,126.07,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425009,707004.00
07/29/2019 14:30,2,9.025,ALERT,222.55,375.11,60.012,1564425004,"201051344000458","174011545737251",27.85,35.40,0,305.98,518.49,254.4,243.7,1.162,1383939.5,1383939.5,9949,0,0,0,L,1122011218,1,126.07,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425011,707005.00
07/29/2019 14:30,2,8.705,ACTIVE,218.71,367.30,60.028,1564425004,"201051344000890","174011545737251",28.88,37.50,0,318.91,425.31,254.4,243.6,1.149,1385694.4,1385694.4,9961,0,0,0,L,1122011218,1,125.85,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425012,707006.00
07/29/2019 14:30,2,9.285,ACTIVE,222.55,367.00,60.028,1564425004,"201051344000988","174011545737251",17.99,31.00,0,318.91,407.27,169.3,161.5,0.778,1050094.8,1050094.8,9952,0,0,0,L,1122011218,1,125.85,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425013,707007.00
07/29/2019 14:30,2,8.590,ACTIVE,220.29,371.81,60.028,1564425004,"201051344000582","174011545737251",29.22,33.50,0,317.10,430.72,254.1,243.4,1.162,1362770.4,1362770.4,9953,0,0,0,L,1122011218,1,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425014,707008.00
07/29/2019 14:30,2,8.463,ALERT,220.74,372.11,60.017,1564425004,"201051344000868","174011545737251",29.68,32.00,0,305.38,523.90,254.0,243.2,1.136,1370783.6,1370783.6,9947,0,0,0,L,1122011218,1,124.94,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425016,707009.00
07/29/2019 14:30,2,6.453,ALERT,219.84,365.19,60.033,1564425004,"201051344000576","174011545737251",27.14,35.40,0,305.38,507.06,177.5,169.4,0.822,1386734.7,1386734.7,9976,0,0,0,L,1122011218,1,124.72,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425018,707010.00
07/29/2019 14:30,2,7.805,ACTIVE,219.84,366.10,60.033,1564425004,"201051344001158","174011545737251",27.65,35.20,0,318.00,430.12,218.6,209.1,0.994,1364228.3,1364228.3,9949,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425018,707011.00
07/29/2019 14:30,2,8.301,ALERT,218.93,365.80,60.043,1564425004,"201051344000917","174011545737251",26.08,38.00,0,303.88,507.06,219.3,209.7,0.963,1379996.3,1379996.3,9985,0,0,0,L,1122011218,1,125.17,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425020,707012.00
07/29/2019 14:30,2,4.412,ACTIVE,215.77,350.47,60.006,1564425004,"201051344000417","174011545737251",17.93,35.60,0,317.70,401.56,80.5,75.8,0.389,1089577.5,1089577.5,9978,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425021,707013.00
07/29/2019 14:30,2,7.408,ACTIVE,216.90,360.69,60.028,1564425004,"201051344000685","174011545737251",22.82,35.40,0,316.50,425.61,171.7,163.8,0.840,1385942.5,1385942.5,9967,0,0,0,L,1122011218,1,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425022,707014.00
07/29/2019 14:30,2,8.285,ALERT,219.61,370.00,60.028,1564425004,"201051344000651","174011545737251",29.30,35.60,0,304.48,522.99,245.0,234.6,1.069,1380466.5,1380466.5,9958,0,0,0,L,1122011218,1,126.07,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425024,707015.00
