ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 14:30,2,3.922,ALERT,216.00,354.67,60.022,1564425004,"201051344000594","174011545737251",28.05,39.50,0,303.88,520.29,110.5,104.7,0.455,1390268.9,1390268.9,9956,0,0,0,L,1122011218,1,122.68,123.36,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425026,707016.00
07/29/2019 14:30,2,2.852,ALERT,215.77,348.96,60.022,1564425004,"201051344000469","174011545737251",27.97,30.80,0,305.08,521.19,80.7,76.0,0.389,1370542.4,1370542.4,9967,0,0,0,L,1122011218,1,122.46,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425028,707017.00
07/29/2019 14:30,2,2.855,ALERT,215.09,348.96,60.033,1564425004,"201051344000585","174011545737251",28.03,33.80,0,304.18,523.90,81.1,76.3,0.376,1396218.8,1396218.8,9953,0,0,0,L,1122011218,1,122.91,122.68,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425030,707018.00
07/29/2019 14:30,2,2.652,ACTIVE,215.77,363.39,60.017,1564425004,"201051344000853","174011545737251",27.91,34.50,0,321.31,430.42,75.0,70.5,0.605,1393256.2,1393256.2,9964,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425031,707019.00
07/29/2019 14:30,2,2.621,ACTIVE,214.19,358.88,60.028,1564425004,"201051344001145","174011545737251",27.55,34.50,0,318.30,426.81,73.2,68.7,0.610,1394818.8,1394818.8,9986,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425032,707020.00
07/29/2019 14:30,2,2.660,ACTIVE,214.64,359.48,60.038,1564425004,"201051344000438","174011545737251",27.77,36.00,0,317.10,427.11,74.8,70.3,0.632,1388347.8,1388347.8,9958,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425033,707021.00
07/29/2019 14:30,2,2.725,ALERT,214.41,358.88,60.022,1564425004,"201051344001135","174011545737251",27.59,35.00,0,305.98,515.18,76.2,71.6,0.619,1376055.7,1376055.7,9950,0,0,0,L,1122011218,1,122.91,122.23,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425035,707022.00
07/29/2019 14:30,2,2.650,ACTIVE,215.32,360.08,60.022,1564425004,"201051344000983","174011545737251",28.05,34.00,0,318.00,431.32,75.4,70.8,0.636,1391516.4,1391516.4,9955,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425036,707023.00
07/29/2019 14:30,2,2.674,ALERT,214.87,358.58,60.012,1564425004,"201051344001203","174011545737251",27.77,37.50,0,304.78,513.98,75.2,70.7,0.632,1384158.1,1384158.1,9973,0,0,0,L,1122011218,1,123.59,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425037,707024.00
07/29/2019 14:30,2,2.578,ALERT,214.19,357.38,60.028,1564425004,"201051344001230","174011545737251",27.79,35.00,0,303.88,523.90,72.6,68.1,0.610,1378536.9,1378536.9,9999,0,0,0,L,1122011218,1,122.91,122.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425039,707025.00
07/29/2019 14:30,2,2.717,ALERT,213.96,360.38,60.022,1564425004,"201051344000646","174011545737251",27.57,36.00,0,302.98,520.89,75.9,71.4,0.641,1372563.7,1372563.7,9973,0,0,0,L,1122011218,1,122.68,122.01,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425041,707026.00
07/29/2019 14:30,2,2.725,ALERT,215.09,359.48,60.028,1564425004,"201051344000867","174011545737251",27.31,35.40,0,304.18,516.38,75.4,70.9,0.614,1368690.9,1368690.9,9967,0,0,0,L,1122011218,1,122.68,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425043,707027.00
07/29/2019 14:30,2,2.684,ALERT,215.32,361.29,60.033,1564425004,"201051344000633","174011545737251",27.61,35.60,0,302.37,514.28,75.1,70.5,0.650,1365420.0,1365420.0,9975,0,0,0,L,1122011218,1,122.91,123.36,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425045,707028.00
07/29/2019 14:30,2,2.721,ALERT,214.19,359.48,60.033,1564425004,"201051344000955","174011545737251",28.07,38.20,0,304.78,514.28,77.3,72.7,0.658,1393318.5,1393318.5,9968,0,0,0,L,1122011218,1,122.46,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425046,707029.00
07/29/2019 14:30,2,2.672,ACTIVE,215.32,360.08,60.022,1564425004,"201051344000648","174011545737251",27.79,32.60,0,315.60,430.72,75.3,70.7,0.628,1378961.4,1378961.4,9953,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425047,707030.00
07/29/2019 14:30,2,2.746,ALERT,215.77,360.69,60.028,1564425004,"201051344000645","174011545737251",27.31,32.80,0,305.08,525.70,76.0,71.4,0.623,1384743.0,1384743.0,9958,0,0,0,L,1122011218,1,122.91,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425049,707031.00
07/29/2019 14:30,2,2.752,ACTIVE,215.54,362.19,60.028,1564425004,"201051344000569","174011545737251",28.17,32.60,0,318.00,432.22,78.5,73.9,0.658,1401976.4,1401976.4,9956,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425050,707032.00
07/29/2019 14:30,2,2.828,ALERT,215.54,356.78,60.022,1564425004,"179051228000119","174011545737251",28.11,36.00,0,303.88,526.60,80.5,75.8,0.389,187968.1,187968.1,10051,0,0,0,L,46974696,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425052,707033.00
07/29/2019 14:45,2,3.746,ALERT,216.67,352.27,60.038,1564425904,"201051344000579","174011545737251",28.71,38.20,0,303.28,520.59,108.9,103.2,0.504,1403465.8,1403465.8,9963,0,0,0,L,1122011218,1,123.36,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425906,707034.00
07/29/2019 14:45,2,3.840,ALERT,215.54,351.07,60.065,1564425904,"201051344001025","174011545737251",28.75,36.30,0,299.97,515.78,111.9,106.1,0.508,1388785.9,1388785.9,9959,0,0,0,L,1122011218,1,123.36,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425908,707035.00
07/29/2019 14:45,2,3.727,ALERT,215.77,351.37,60.001,1564425904,"201051344001093","174011545737251",28.53,33.80,0,300.27,522.99,107.6,102.0,0.495,1370455.3,1370455.3,9987,0,0,0,L,1122011218,1,123.59,122.68,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425910,707036.00
07/29/2019 14:45,2,3.678,ALERT,216.90,352.27,60.043,1564425904,"201051344000458","174011545737251",28.41,34.50,0,302.98,515.48,105.8,100.2,0.508,1383972.6,1383972.6,9951,0,0,0,L,1122011218,1,123.59,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425912,707037.00
07/29/2019 14:45,2,3.746,ALERT,214.64,351.67,60.022,1564425904,"201051344000890","174011545737251",28.21,36.80,0,302.37,524.20,107.1,101.5,0.508,1385727.4,1385727.4,9962,0,0,0,L,1122011218,1,123.36,121.78,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425913,707038.00
07/29/2019 14:45,2,3.818,ACTIVE,216.90,360.08,60.012,1564425904,"201051344000988","174011545737251",18.37,31.00,0,318.30,405.77,71.0,66.7,0.601,1050116.8,1050116.8,9953,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425914,707039.00
07/29/2019 14:45,2,3.754,ALERT,215.77,352.87,60.017,1564425904,"201051344000582","174011545737251",28.33,33.50,0,300.87,522.39,107.7,102.0,0.504,1362803.4,1362803.4,9954,0,0,0,L,1122011218,1,123.59,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425916,707040.00
07/29/2019 14:45,2,3.812,ALERT,216.00,351.97,60.006,1564425904,"201051344000868","174011545737251",28.55,31.50,0,302.68,524.50,110.2,104.5,0.504,1370816.9,1370816.9,9949,0,0,0,L,1122011218,1,123.14,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425918,707041.00
07/29/2019 14:45,2,3.764,ACTIVE,217.13,352.87,60.012,1564425904,"201051344000576","174011545737251",28.41,35.00,0,317.70,429.22,108.3,102.6,0.499,1386768.0,1386768.0,9978,0,0,0,L,1122011218,1,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425919,707042.00
07/29/2019 14:45,2,3.896,ALERT,217.13,353.47,60.012,1564425904,"201051344001158","174011545737251",27.89,35.20,0,302.07,518.79,110.2,104.4,0.521,1364261.3,1364261.3,9950,0,0,0,L,1122011218,1,123.36,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425921,707043.00
07/29/2019 14:45,2,4.059,ALERT,215.77,352.57,60.017,1564425904,"201051344000917","174011545737251",28.21,38.00,0,301.47,510.97,116.0,110.0,0.530,1380029.3,1380029.3,9987,0,0,0,L,1122011218,1,123.36,122.91,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425923,707044.00
07/29/2019 14:45,2,4.293,ACTIVE,215.32,359.78,60.017,1564425904,"201051344000417","174011545737251",18.21,35.20,0,318.00,399.76,79.2,74.5,0.667,1089599.3,1089599.3,9979,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425923,707045.00
07/29/2019 14:45,2,4.277,ALERT,215.32,353.17,60.017,1564425904,"201051344000685","174011545737251",28.01,35.20,0,299.67,517.58,121.5,115.3,0.592,1385975.3,1385975.3,9968,0,0,0,L,1122011218,1,124.04,122.23,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425925,707046.00
07/29/2019 14:45,2,4.521,ALERT,216.45,354.97,60.012,1564425904,"201051344000651","174011545737251",28.39,35.60,0,299.67,518.49,130.0,123.6,0.583,1380499.9,1380499.9,9960,0,0,0,L,1122011218,1,124.49,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425928,707047.00
07/29/2019 14:45,2,3.807,ALERT,215.77,352.57,60.022,1564425904,"201051344000594","174011545737251",28.25,39.50,0,301.47,513.68,108.9,103.2,0.504,1390301.7,1390301.7,9958,0,0,0,L,1122011218,1,122.91,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425930,707048.00
07/29/2019 14:45,2,3.650,ALERT,216.67,352.87,60.017,1564425904,"201051344000469","174011545737251",28.45,30.80,0,301.77,520.59,105.1,99.5,0.508,1370575.1,1370575.1,9969,0,0,0,L,1122011218,1,122.91,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425931,707049.00
07/29/2019 14:45,2,3.721,ALERT,215.77,352.27,60.001,1564425904,"201051344000585","174011545737251",28.71,34.30,0,299.97,522.09,108.2,102.5,0.508,1396252.6,1396252.6,9955,0,0,0,L,1122011218,1,123.14,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425933,707050.00
07/29/2019 14:45,2,3.434,ALERT,217.13,352.57,60.017,1564425904,"201051344000853","174011545737251",28.23,34.30,0,302.68,518.49,98.2,92.9,0.460,1393288.9,1393288.9,9965,0,0,0,L,1122011218,1,123.81,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425935,707051.00
07/29/2019 14:45,2,3.410,ALERT,214.87,350.17,60.012,1564425904,"201051344001145","174011545737251",28.19,34.00,0,300.57,522.69,97.3,92.0,0.451,1394851.7,1394851.7,9987,0,0,0,L,1122011218,1,123.14,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425937,707052.00
07/29/2019 14:45,2,3.326,ALERT,215.09,349.56,60.059,1564425904,"201051344000438","174011545737251",28.71,35.40,0,300.27,518.18,96.7,91.4,0.455,1388381.2,1388381.2,9959,0,0,0,L,1122011218,1,123.59,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425939,707053.00
07/29/2019 14:45,2,3.377,ALERT,214.87,348.66,60.017,1564425904,"201051344001135","174011545737251",28.07,34.50,0,300.27,515.78,96.0,90.7,0.438,1376089.3,1376089.3,9952,0,0,0,L,1122011218,1,123.36,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425940,707054.00
07/29/2019 14:45,2,3.191,ALERT,216.22,349.86,60.022,1564425904,"201051344000983","174011545737251",28.45,33.50,0,303.28,523.59,92.0,86.8,0.433,1391549.4,1391549.4,9956,0,0,0,L,1122011218,1,123.36,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425942,707055.00
07/29/2019 14:45,2,3.250,ACTIVE,215.32,347.46,60.022,1564425904,"201051344001203","174011545737251",28.03,36.50,0,319.51,426.21,92.3,87.1,0.433,1384192.2,1384192.2,9975,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425943,707056.00
07/29/2019 14:45,2,3.096,ALERT,214.41,347.76,60.028,1564425904,"201051344001230","174011545737251",28.41,34.80,0,299.97,524.80,89.1,84.0,0.424,1378569.6,1378569.6,10001,0,0,0,L,1122011218,1,123.14,122.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425945,707057.00
07/29/2019 14:45,2,3.188,ALERT,214.19,348.36,60.022,1564425904,"201051344000646","174011545737251",28.13,36.30,0,299.37,520.59,90.9,85.8,0.433,1372596.8,1372596.8,9975,0,0,0,L,1122011218,1,123.14,122.01,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425947,707058.00
07/29/2019 14:45,2,3.092,ALERT,215.77,348.66,60.017,1564425904,"201051344000867","174011545737251",28.01,35.40,0,301.77,518.49,87.8,82.8,0.402,1368724.4,1368724.4,9969,0,0,0,L,1122011218,1,123.14,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425949,707059.00
07/29/2019 14:45,2,3.010,ALERT,215.77,351.67,60.017,1564425904,"201051344000633","174011545737251",28.31,35.80,0,299.97,521.19,86.3,81.4,0.402,1365452.7,1365452.7,9977,0,0,0,L,1122011218,1,123.14,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425950,707060.00
07/29/2019 14:45,2,3.078,ALERT,214.19,347.16,60.012,1564425904,"201051344000955","174011545737251",28.37,37.50,0,299.97,516.38,88.5,83.5,0.415,1393351.9,1393351.9,9970,0,0,0,L,1122011218,1,122.46,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425952,707061.00
07/29/2019 14:45,2,2.947,ALERT,216.00,348.96,60.022,1564425904,"201051344000648","174011545737251",28.17,32.60,0,302.07,519.99,84.1,79.2,0.398,1378994.3,1378994.3,9954,0,0,0,L,1122011218,1,122.68,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425954,707062.00
07/29/2019 14:45,2,2.949,ALERT,216.22,349.86,60.012,1564425904,"201051344000645","174011545737251",28.25,33.00,0,302.37,526.00,84.4,79.5,0.389,1384775.9,1384775.9,9960,0,0,0,L,1122011218,1,123.36,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425956,707063.00
07/29/2019 14:45,2,2.973,ALERT,216.00,349.26,60.017,1564425904,"201051344000569","174011545737251",28.55,32.40,0,303.28,522.09,86.0,81.1,0.407,1402009.7,1402009.7,9957,0,0,0,L,1122011218,1,122.68,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425958,707064.00
07/29/2019 14:45,2,3.004,ALERT,216.22,354.67,59.996,1564425904,"179051228000119","174011545737251",28.59,36.00,0,301.47,529.91,87.0,82.1,0.415,188001.1,188001.1,10053,0,0,0,L,46974696,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564425960,707065.00
07/29/2019 15:00,2,4.004,ALERT,217.58,354.97,60.028,1564426804,"201051344000579","174011545737251",28.45,38.40,0,300.87,514.88,115.4,109.5,0.539,1403497.1,1403497.1,9965,0,0,0,L,1122011218,1,123.81,123.81,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426806,707066.00
07/29/2019 15:00,2,3.799,ALERT,216.22,350.77,60.028,1564426804,"201051344001025","174011545737251",28.43,35.80,0,301.17,517.88,109.5,103.7,0.499,1388818.0,1388818.0,9961,0,0,0,L,1122011218,1,123.59,122.91,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426808,707067.00
07/29/2019 15:00,2,3.982,ALERT,216.45,353.77,60.033,1564426804,"201051344001093","174011545737251",28.49,33.50,0,301.47,523.59,114.9,109.0,0.530,1370486.6,1370486.6,9989,0,0,0,L,1122011218,1,124.04,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426810,707068.00
07/29/2019 15:00,2,3.635,ALERT,217.13,352.87,60.054,1564426804,"201051344000458","174011545737251",27.87,34.80,0,300.57,520.89,102.6,97.1,0.491,1384003.5,1384003.5,9953,0,0,0,L,1122011218,1,123.59,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426812,707069.00
07/29/2019 15:00,2,3.730,ALERT,215.32,349.26,60.038,1564426804,"201051344000890","174011545737251",28.13,36.80,0,301.77,528.10,106.2,100.6,0.491,1385759.0,1385759.0,9964,0,0,0,L,1122011218,1,123.81,122.01,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426814,707070.00
07/29/2019 15:00,2,3.840,ACTIVE,217.35,360.99,60.028,1564426804,"201051344000988","174011545737251",18.35,30.80,0,318.61,408.48,71.4,67.0,0.610,1050137.7,1050137.7,9954,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426815,707071.00
07/29/2019 15:00,2,3.953,ALERT,216.45,352.27,60.028,1564426804,"201051344000582","174011545737251",27.79,33.30,0,302.07,523.90,111.2,105.5,0.526,1362834.5,1362834.5,9956,0,0,0,L,1122011218,1,124.04,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426816,707072.00
07/29/2019 15:00,2,5.381,ALERT,217.80,358.58,60.038,1564426804,"201051344000868","174011545737251",26.74,31.30,0,300.87,524.80,145.9,138.9,0.689,1370847.4,1370847.4,9951,0,0,0,L,1122011218,1,123.59,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426818,707073.00
07/29/2019 15:00,2,7.711,ALERT,220.97,367.30,60.033,1564426804,"201051344000576","174011545737251",27.73,34.30,0,300.27,519.99,216.6,207.1,1.003,1386799.0,1386799.0,9979,0,0,0,L,1122011218,1,125.40,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426820,707074.00
07/29/2019 15:00,2,7.254,ALERT,221.42,367.90,60.028,1564426804,"201051344001158","174011545737251",28.37,33.80,0,300.27,518.79,208.2,199.0,0.941,1364292.7,1364292.7,9952,0,0,0,L,1122011218,1,125.40,125.62,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426822,707075.00
07/29/2019 15:00,2,7.459,ALERT,219.16,364.59,60.033,1564426804,"201051344000917","174011545737251",28.29,37.80,0,299.97,511.27,213.7,204.3,0.977,1380060.4,1380060.4,9989,0,0,0,L,1122011218,1,125.40,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426824,707076.00
07/29/2019 15:00,2,7.080,ACTIVE,218.03,357.38,60.033,1564426804,"201051344000417","174011545737251",18.39,35.40,0,316.80,403.37,131.9,125.4,0.628,1089620.4,1089620.4,9980,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426825,707077.00
07/29/2019 15:00,2,8.502,ALERT,218.48,369.10,60.033,1564426804,"201051344000685","174011545737251",27.99,35.00,0,300.87,516.08,241.5,231.2,1.171,1386006.8,1386006.8,9970,0,0,0,L,1122011218,1,126.07,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426827,707078.00
07/29/2019 15:00,2,8.295,ACTIVE,220.97,371.81,60.049,1564426804,"201051344000651","174011545737251",30.16,35.60,0,330.33,428.31,253.2,242.4,1.131,1380532.8,1380532.8,9962,0,0,0,L,1122011218,1,126.75,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426828,707079.00
07/29/2019 15:00,2,6.176,ALERT,218.71,362.49,60.038,1564426804,"201051344000594","174011545737251",29.30,38.40,0,299.67,511.57,182.8,174.5,0.831,1390333.2,1390333.2,9960,0,0,0,L,1122011218,1,124.27,124.49,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426830,707080.00
07/29/2019 15:00,2,5.961,ALERT,220.06,363.39,60.043,1564426804,"201051344000469","174011545737251",29.08,30.30,0,299.37,517.88,175.5,167.5,0.826,1370606.9,1370606.9,9971,0,0,0,L,1122011218,1,124.49,125.62,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426832,707081.00
07/29/2019 15:00,2,6.229,ALERT,218.26,362.79,60.038,1564426804,"201051344000585","174011545737251",28.43,33.30,0,301.17,522.69,179.4,171.2,0.840,1396285.3,1396285.3,9957,0,0,0,L,1122011218,1,124.72,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426834,707082.00
07/29/2019 15:00,2,5.395,ALERT,220.06,363.09,60.038,1564426804,"201051344000853","174011545737251",28.77,33.80,0,300.27,521.49,157.2,149.8,0.729,1393320.7,1393320.7,9967,0,0,0,L,1122011218,1,125.17,125.17,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426836,707083.00
07/29/2019 15:00,2,5.648,ALERT,216.90,358.28,60.038,1564426804,"201051344001145","174011545737251",28.15,34.30,0,301.47,523.90,160.9,153.4,0.738,1394883.4,1394883.4,9989,0,0,0,L,1122011218,1,124.27,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426838,707084.00
07/29/2019 15:00,2,6.189,ACTIVE,217.80,361.89,60.038,1564426804,"201051344000438","174011545737251",28.55,35.60,0,329.43,425.61,178.9,170.8,0.831,1388414.0,1388414.0,9961,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426838,707085.00
07/29/2019 15:00,2,6.680,ALERT,218.03,360.99,60.049,1564426804,"201051344001135","174011545737251",28.03,34.00,0,301.77,511.87,189.8,181.3,0.866,1376122.1,1376122.1,9954,0,0,0,L,1122011218,1,124.94,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426840,707086.00
07/29/2019 15:00,2,7.945,ALERT,221.87,370.90,60.038,1564426804,"201051344000983","174011545737251",28.80,33.50,0,300.87,526.00,231.6,221.6,1.087,1391581.5,1391581.5,9958,0,0,0,L,1122011218,1,125.62,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426842,707087.00
07/29/2019 15:00,2,8.848,ALERT,220.52,369.40,60.033,1564426804,"201051344001203","174011545737251",28.63,36.50,0,301.47,508.57,256.6,245.7,1.171,1384224.9,1384224.9,9976,0,0,0,L,1122011218,1,126.75,124.27,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426844,707088.00
07/29/2019 15:00,2,8.443,ALERT,218.48,369.40,60.038,1564426804,"201051344001230","174011545737251",29.74,34.50,0,301.17,524.20,254.1,243.3,1.189,1378601.3,1378601.3,10003,0,0,0,L,1122011218,1,125.40,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426846,707089.00
07/29/2019 15:00,2,8.330,ALERT,218.48,366.70,60.070,1564426804,"201051344000646","174011545737251",29.18,35.80,0,300.57,519.69,246.3,235.8,1.114,1372629.8,1372629.8,9977,0,0,0,L,1122011218,1,125.62,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426848,707090.00
07/29/2019 15:00,2,6.279,ALERT,219.39,362.49,60.043,1564426804,"201051344000867","174011545737251",28.33,35.40,0,299.67,516.38,180.1,171.9,0.822,1368756.8,1368756.8,9971,0,0,0,L,1122011218,1,124.72,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426849,707091.00
07/29/2019 15:00,2,4.914,ALERT,218.26,359.78,60.033,1564426804,"201051344000633","174011545737251",28.33,35.60,0,297.87,514.28,140.9,134.1,0.676,1365484.7,1365484.7,9979,0,0,0,L,1122011218,1,124.27,124.49,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426851,707092.00
07/29/2019 15:00,2,4.957,ALERT,215.77,354.37,59.996,1564426804,"201051344000955","174011545737251",28.51,36.80,0,301.17,517.58,143.2,136.2,0.681,1393384.9,1393384.9,9972,0,0,0,L,1122011218,1,123.59,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426853,707093.00
07/29/2019 15:00,2,3.602,ACTIVE,216.90,351.97,60.043,1564426804,"201051344000648","174011545737251",28.29,32.80,0,330.03,432.22,103.3,97.7,0.486,1379026.4,1379026.4,9956,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426854,707094.00
07/29/2019 15:00,2,4.195,ALERT,217.35,354.07,60.038,1564426804,"201051344000645","174011545737251",27.45,33.30,0,299.97,528.40,116.8,110.9,0.535,1384807.5,1384807.5,9962,0,0,0,L,1122011218,1,123.81,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426856,707095.00
07/29/2019 15:00,2,4.512,ALERT,218.03,355.58,60.043,1564426804,"201051344000569","174011545737251",28.49,33.00,0,300.87,523.90,130.2,123.7,0.610,1402041.7,1402041.7,9959,0,0,0,L,1122011218,1,123.59,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426858,707096.00
07/29/2019 15:00,2,5.361,ALERT,218.71,364.89,60.033,1564426804,"179051228000119","174011545737251",27.41,36.50,0,299.67,529.31,149.0,141.9,0.729,188033.2,188033.2,10055,0,0,0,L,46974696,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564426859,707097.00
07/29/2019 15:15,2,0.352,ALERT,219.61,372.11,60.001,1564427704,"201051344000579","174011545737251",35.66,38.00,0,308.99,518.18,13.4,11.0,0.230,1403530.8,1403530.8,9967,0,0,0,L,1122011218,1,124.49,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427707,707098.00
07/29/2019 15:15,2,6.006,ALERT,217.58,359.78,59.975,1564427704,"201051344001025","174011545737251",29.64,34.80,0,306.28,514.88,180.1,171.9,0.809,1388852.8,1388852.8,9963,0,0,0,L,1122011218,1,124.49,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427708,707099.00
07/29/2019 15:15,2,4.607,ACTIVE,216.90,357.08,60.001,1564427704,"201051344001093","174011545737251",29.26,33.30,0,318.91,429.22,136.6,129.9,0.632,1370520.6,1370520.6,9991,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427709,707100.00
07/29/2019 15:15,2,4.471,ACTIVE,217.80,355.28,59.990,1564427704,"201051344000458","174011545737251",28.65,35.00,0,316.50,429.82,129.6,123.2,0.619,1384037.0,1384037.0,9955,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427710,707101.00
07/29/2019 15:15,2,4.699,ACTIVE,215.77,353.47,60.017,1564427704,"201051344000890","174011545737251",28.65,36.80,0,318.00,424.71,136.3,129.6,0.623,1385793.4,1385793.4,9966,0,0,0,L,1122011218,1,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427711,707102.00
07/29/2019 15:15,2,5.393,ACTIVE,218.93,355.58,60.001,1564427704,"201051344000988","174011545737251",18.91,30.00,0,317.70,407.87,103.5,97.9,0.468,1050159.9,1050159.9,9955,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427712,707103.00
07/29/2019 15:15,2,5.465,ACTIVE,217.58,359.78,59.975,1564427704,"201051344000582","174011545737251",28.84,33.00,0,318.91,427.71,159.8,152.3,0.756,1362868.6,1362868.6,9958,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427713,707104.00
07/29/2019 15:15,2,7.055,ACTIVE,218.93,362.49,60.017,1564427704,"201051344000868","174011545737251",28.80,31.00,0,316.20,428.61,205.9,196.8,0.955,1370881.1,1370881.1,9953,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427714,707105.00
07/29/2019 15:15,2,7.289,ACTIVE,221.19,369.70,59.996,1564427704,"201051344000576","174011545737251",28.84,34.50,0,318.61,430.72,213.0,203.7,0.955,1386832.2,1386832.2,9981,0,0,0,L,1122011218,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427715,707106.00
07/29/2019 15:15,2,8.387,ACTIVE,222.10,369.70,60.012,1564427704,"201051344001158","174011545737251",28.17,34.00,0,317.10,429.22,239.5,229.2,1.092,1364326.2,1364326.2,9954,0,0,0,L,1122011218,1,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427716,707107.00
07/29/2019 15:15,2,8.828,ALERT,219.84,370.90,59.985,1564427704,"201051344000917","174011545737251",28.71,37.00,0,303.28,506.16,256.7,245.8,1.207,1380094.1,1380094.1,9991,0,0,0,L,1122011218,1,125.62,124.49,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427718,707108.00
07/29/2019 15:15,2,8.400,ACTIVE,218.26,357.98,60.022,1564427704,"201051344000417","174011545737251",18.33,35.00,0,316.80,403.07,155.9,148.5,0.712,1089642.7,1089642.7,9981,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427719,707109.00
07/29/2019 15:15,2,6.205,ACTIVE,216.67,360.38,60.006,1564427704,"201051344000685","174011545737251",30.14,34.00,0,316.80,423.50,188.6,180.1,0.902,1386041.0,1386041.0,9972,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427719,707110.00
07/29/2019 15:15,2,4.127,ALERT,216.90,355.88,59.996,1564427704,"201051344000651","174011545737251",30.14,35.20,0,304.18,522.39,125.8,119.5,0.575,1380566.9,1380566.9,9963,0,0,0,L,1122011218,1,124.49,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427721,707111.00
07/29/2019 15:15,2,4.012,ALERT,216.00,353.47,60.043,1564427704,"201051344000594","174011545737251",28.43,38.20,0,305.08,513.98,115.6,109.7,0.539,1390366.3,1390366.3,9962,0,0,0,L,1122011218,1,122.91,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427723,707112.00
07/29/2019 15:15,2,3.928,ACTIVE,217.35,353.47,59.996,1564427704,"201051344000469","174011545737251",28.63,30.30,0,318.30,431.32,113.9,108.0,0.548,1370640.5,1370640.5,9973,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427724,707113.00
07/29/2019 15:15,2,4.045,ALERT,216.22,353.17,60.001,1564427704,"201051344000585","174011545737251",29.06,33.30,0,303.88,523.90,119.0,112.9,0.561,1396319.8,1396319.8,9959,0,0,0,L,1122011218,1,123.59,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427726,707114.00
07/29/2019 15:15,2,3.799,ACTIVE,217.58,354.97,60.012,1564427704,"201051344000853","174011545737251",28.61,34.00,0,322.51,428.31,110.1,104.3,0.508,1393354.1,1393354.1,9969,0,0,0,L,1122011218,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427727,707115.00
07/29/2019 15:15,2,3.828,ACTIVE,215.54,350.77,59.985,1564427704,"201051344001145","174011545737251",28.65,34.00,0,319.81,424.71,111.0,105.2,0.521,1394917.2,1394917.2,9991,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427728,707116.00
07/29/2019 15:15,2,3.914,ACTIVE,215.77,351.67,60.006,1564427704,"201051344000438","174011545737251",28.35,35.40,0,316.80,425.01,112.4,106.6,0.535,1388448.0,1388448.0,9962,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427729,707117.00
07/29/2019 15:15,2,3.967,ALERT,215.77,351.97,60.017,1564427704,"201051344001135","174011545737251",28.33,34.50,0,304.48,511.57,113.8,108.0,0.513,1376156.1,1376156.1,9956,0,0,0,L,1122011218,1,123.81,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427731,707118.00
07/29/2019 15:15,2,4.053,ACTIVE,217.35,354.07,59.996,1564427704,"201051344000983","174011545737251",28.88,33.00,0,318.61,429.82,118.7,112.6,0.561,1391614.7,1391614.7,9960,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427732,707119.00
07/29/2019 15:15,2,4.326,ALERT,216.22,353.17,60.017,1564427704,"201051344001203","174011545737251",28.59,36.30,0,304.48,511.87,125.3,119.1,0.579,1384258.4,1384258.4,9978,0,0,0,L,1122011218,1,124.49,122.46,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427734,707120.00
07/29/2019 15:15,2,4.285,ACTIVE,215.54,352.27,60.006,1564427704,"201051344001230","174011545737251",28.71,34.50,0,318.61,424.11,124.5,118.2,0.597,1378634.6,1378634.6,10005,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427735,707121.00
07/29/2019 15:15,2,4.457,ACTIVE,215.32,352.27,60.028,1564427704,"201051344000646","174011545737251",28.49,36.30,0,317.40,426.51,128.6,122.2,0.597,1372663.7,1372663.7,9979,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427736,707122.00
07/29/2019 15:15,2,3.775,ALERT,216.45,350.17,60.022,1564427704,"201051344000867","174011545737251",28.41,34.00,0,305.68,518.18,108.6,102.9,0.499,1368789.3,1368789.3,9973,0,0,0,L,1122011218,1,123.36,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427738,707123.00
07/29/2019 15:15,2,3.645,ALERT,216.45,352.27,60.033,1564427704,"201051344000633","174011545737251",28.25,34.50,0,303.88,513.07,104.3,98.8,0.495,1365517.0,1365517.0,9981,0,0,0,L,1122011218,1,123.36,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427740,707124.00
07/29/2019 15:15,2,3.697,ALERT,214.87,348.96,60.028,1564427704,"201051344000955","174011545737251",28.53,35.80,0,307.18,519.99,106.8,101.2,0.504,1393418.2,1393418.2,9974,0,0,0,L,1122011218,1,122.91,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427741,707125.00
07/29/2019 15:15,2,3.389,ACTIVE,216.45,350.17,60.038,1564427704,"201051344000648","174011545737251",28.45,32.40,0,315.90,429.22,97.7,92.3,0.460,1379058.4,1379058.4,9957,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427742,707126.00
07/29/2019 15:15,2,3.406,ACTIVE,216.67,350.77,60.012,1564427704,"201051344000645","174011545737251",28.31,32.40,0,317.70,428.01,97.6,92.2,0.451,1384839.9,1384839.9,9964,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427743,707127.00
07/29/2019 15:15,2,3.383,ACTIVE,216.45,351.37,60.033,1564427704,"201051344000569","174011545737251",28.77,32.60,0,318.91,431.32,98.6,93.2,0.464,1402074.5,1402074.5,9961,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427744,707128.00
07/29/2019 15:15,2,3.436,ACTIVE,216.45,355.58,60.017,1564427704,"179051228000119","174011545737251",28.63,36.00,0,325.22,431.32,99.6,94.2,0.473,188066.2,188066.2,10057,0,0,0,L,46974696,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564427745,707129.00
07/29/2019 15:30,2,3.451,ACTIVE,216.90,351.97,60.012,1564428604,"201051344000579","174011545737251",29.08,36.30,0,334.84,426.81,101.8,96.3,0.464,1403554.5,1403554.5,9969,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428605,707130.00
07/29/2019 15:30,2,3.629,ACTIVE,215.77,350.47,60.006,1564428604,"201051344001025","174011545737251",29.12,33.50,0,333.33,422.30,107.1,101.4,0.486,1388877.3,1388877.3,9965,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428606,707131.00
07/29/2019 15:30,2,3.633,ACTIVE,216.00,352.27,60.038,1564428604,"201051344001093","174011545737251",28.80,32.40,0,333.93,421.40,106.1,100.5,0.486,1370544.1,1370544.1,9992,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428607,707132.00
07/29/2019 15:30,2,3.748,ACTIVE,217.35,353.77,60.017,1564428604,"201051344000458","174011545737251",29.06,33.00,0,335.44,426.81,110.4,104.6,0.526,1384060.4,1384060.4,9956,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428608,707133.00
07/29/2019 15:30,2,3.801,ACTIVE,215.54,351.67,60.017,1564428604,"201051344000890","174011545737251",28.82,35.00,0,332.73,422.90,111.0,105.2,0.517,1385817.2,1385817.2,9967,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428609,707134.00
07/29/2019 15:30,2,3.750,ACTIVE,217.13,361.29,60.017,1564428604,"201051344000988","174011545737251",18.96,28.50,0,318.30,403.37,72.1,67.6,0.605,1050175.2,1050175.2,9956,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428610,707135.00
07/29/2019 15:30,2,3.787,ACTIVE,216.45,352.57,60.033,1564428604,"201051344000582","174011545737251",28.94,32.20,0,334.24,423.20,111.0,105.2,0.513,1362892.1,1362892.1,9959,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428611,707136.00
07/29/2019 15:30,2,3.441,ACTIVE,216.22,351.07,60.017,1564428604,"201051344000868","174011545737251",28.86,30.00,0,333.93,421.10,100.6,95.2,0.460,1370904.6,1370904.6,9954,0,0,0,L,1122011218,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428611,707137.00
07/29/2019 15:30,2,3.240,ACTIVE,216.90,351.97,60.012,1564428604,"201051344000576","174011545737251",29.02,32.80,0,318.91,422.30,95.3,90.1,0.442,1386855.3,1386855.3,9982,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428613,707138.00
07/29/2019 15:30,2,3.293,ACTIVE,216.90,351.37,60.022,1564428604,"201051344001158","174011545737251",28.71,32.60,0,334.24,429.82,95.7,90.4,0.446,1364349.4,1364349.4,9955,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428614,707139.00
07/29/2019 15:30,2,3.297,ACTIVE,215.54,350.47,60.012,1564428604,"201051344000917","174011545737251",28.86,35.20,0,333.03,419.30,96.3,91.1,0.446,1380117.5,1380117.5,9993,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428615,707140.00
07/29/2019 15:30,2,3.326,ACTIVE,215.32,356.18,60.012,1564428604,"201051344000417","174011545737251",18.79,32.40,0,318.00,390.44,63.4,59.2,0.539,1089657.9,1089657.9,9982,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428615,707141.00
07/29/2019 15:30,2,3.254,ACTIVE,215.32,351.07,60.006,1564428604,"201051344000685","174011545737251",29.00,32.80,0,334.24,411.78,95.6,90.3,0.468,1386064.4,1386064.4,9973,0,0,0,L,1122011218,1,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428616,707142.00
07/29/2019 15:30,2,3.256,ACTIVE,216.00,349.56,60.022,1564428604,"201051344000651","174011545737251",28.92,33.00,0,334.54,410.28,95.5,90.2,0.433,1380590.8,1380590.8,9965,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428617,707143.00
07/29/2019 15:30,2,3.182,ACTIVE,215.54,349.86,60.012,1564428604,"201051344000594","174011545737251",28.39,36.50,0,332.43,414.49,91.5,86.4,0.424,1390389.5,1390389.5,9964,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428618,707144.00
07/29/2019 15:30,2,3.107,ACTIVE,216.45,350.47,60.012,1564428604,"201051344000469","174011545737251",29.02,29.30,0,334.24,414.49,91.4,86.3,0.442,1370663.9,1370663.9,9974,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428619,707145.00
07/29/2019 15:30,2,3.275,ACTIVE,215.77,351.67,60.001,1564428604,"201051344000585","174011545737251",28.90,32.00,0,333.93,412.98,96.0,90.7,0.451,1396344.2,1396344.2,9961,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428620,707146.00
07/29/2019 15:30,2,3.076,ACTIVE,216.90,351.67,60.038,1564428604,"201051344000853","174011545737251",29.08,32.40,0,337.54,417.19,90.7,85.6,0.420,1393377.3,1393377.3,9970,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428621,707147.00
07/29/2019 15:30,2,3.111,ACTIVE,215.09,349.26,60.022,1564428604,"201051344001145","174011545737251",28.69,32.20,0,333.63,411.48,90.5,85.4,0.420,1394940.3,1394940.3,9992,0,0,0,L,1122011218,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428622,707148.00
07/29/2019 15:30,2,3.156,ACTIVE,215.32,349.56,60.054,1564428604,"201051344000438","174011545737251",28.86,33.50,0,333.93,411.78,92.4,87.2,0.433,1388471.5,1388471.5,9963,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428623,707149.00
07/29/2019 15:30,2,3.227,ACTIVE,215.32,348.36,60.038,1564428604,"201051344001135","174011545737251",28.65,32.60,0,333.93,411.78,93.7,88.5,0.420,1376179.8,1376179.8,9958,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428624,707150.00
07/29/2019 15:30,2,3.166,ACTIVE,216.45,350.77,60.012,1564428604,"201051344000983","174011545737251",28.92,32.20,0,334.54,412.98,92.8,87.6,0.438,1391638.0,1391638.0,9961,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428625,707151.00
07/29/2019 15:30,2,3.188,ACTIVE,215.77,349.56,59.969,1564428604,"201051344001203","174011545737251",29.32,36.00,0,334.24,411.48,94.7,89.5,0.438,1384282.1,1384282.1,9980,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428626,707152.00
07/29/2019 15:30,2,3.188,ACTIVE,214.87,348.06,60.017,1564428604,"201051344001230","174011545737251",28.77,33.00,0,332.43,407.57,92.9,87.7,0.442,1378657.6,1378657.6,10006,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428627,707153.00
07/29/2019 15:30,2,3.281,ACTIVE,214.87,347.46,60.049,1564428604,"201051344000646","174011545737251",28.94,34.30,0,332.43,411.18,96.2,91.0,0.442,1372687.2,1372687.2,9980,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428628,707154.00
07/29/2019 15:30,2,3.281,ACTIVE,216.22,350.17,59.996,1564428604,"201051344000867","174011545737251",28.63,32.80,0,334.24,414.19,95.1,89.9,0.446,1368812.4,1368812.4,9975,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428629,707155.00
07/29/2019 15:30,2,3.248,ACTIVE,216.22,352.27,60.012,1564428604,"201051344000633","174011545737251",28.78,33.80,0,333.63,412.08,94.7,89.5,0.446,1365539.9,1365539.9,9983,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428630,707156.00
07/29/2019 15:30,2,3.311,ACTIVE,214.87,349.86,60.012,1564428604,"201051344000955","174011545737251",29.02,34.00,0,333.03,409.08,97.3,92.0,0.468,1393441.6,1393441.6,9976,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428631,707157.00
