ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 15:30,2,3.225,ACTIVE,216.45,350.47,60.001,1564428604,"201051344000648","174011545737251",28.59,31.30,0,315.90,412.08,93.4,88.2,0.438,1379080.9,1379080.9,9958,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428632,707158.00
07/29/2019 15:30,2,3.227,ACTIVE,216.67,350.77,60.012,1564428604,"201051344000645","174011545737251",28.65,31.50,0,318.30,411.48,93.7,88.5,0.433,1384862.5,1384862.5,9965,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428633,707159.00
07/29/2019 15:30,2,3.299,ACTIVE,216.67,351.97,60.043,1564428604,"201051344000569","174011545737251",29.00,32.00,0,334.54,413.29,97.0,91.7,0.455,1402097.5,1402097.5,9962,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428634,707160.00
07/29/2019 15:30,2,3.232,ACTIVE,216.67,355.88,60.001,1564428604,"179051228000119","174011545737251",29.14,34.80,0,337.54,419.60,95.5,90.2,0.451,188071.6,188071.6,10058,0,0,0,L,46974696,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564428635,707161.00
07/29/2019 15:45,2,3.998,ACTIVE,218.03,356.78,60.022,1564429504,"201051344000579","174011545737251",28.96,35.20,0,337.24,421.40,117.3,111.3,0.539,1403579.0,1403579.0,9970,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429505,707162.00
07/29/2019 15:45,2,4.135,ACTIVE,216.67,354.07,60.001,1564429504,"201051344001025","174011545737251",29.00,34.00,0,333.93,421.70,121.5,115.3,0.526,1388902.7,1388902.7,9966,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429506,707163.00
07/29/2019 15:45,2,3.949,ACTIVE,216.67,353.77,59.996,1564429504,"201051344001093","174011545737251",29.18,31.80,0,333.93,417.19,116.7,110.7,0.539,1370568.4,1370568.4,9993,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429507,707164.00
07/29/2019 15:45,2,3.900,ACTIVE,218.03,354.97,60.028,1564429504,"201051344000458","174011545737251",29.32,32.80,0,338.14,419.60,115.8,109.9,0.539,1384084.5,1384084.5,9957,0,0,0,L,1122011218,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429508,707165.00
07/29/2019 15:45,2,4.035,ACTIVE,216.00,352.27,59.996,1564429504,"201051344000890","174011545737251",28.82,34.50,0,333.93,418.70,117.7,111.7,0.544,1385842.0,1385842.0,9968,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429508,707166.00
07/29/2019 15:45,2,4.045,ACTIVE,218.03,363.09,60.022,1564429504,"201051344000988","174011545737251",18.61,28.00,0,319.51,398.26,76.2,71.7,0.645,1050191.0,1050191.0,9957,0,0,0,L,1122011218,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429509,707167.00
07/29/2019 15:45,2,4.014,ACTIVE,217.13,354.37,59.985,1564429504,"201051344000582","174011545737251",28.84,31.80,0,334.24,419.60,117.3,111.3,0.552,1362916.6,1362916.6,9960,0,0,0,L,1122011218,1,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429510,707168.00
07/29/2019 15:45,2,4.078,ACTIVE,217.13,354.37,60.012,1564429504,"201051344000868","174011545737251",28.90,30.00,0,334.84,418.70,119.5,113.4,0.548,1370929.0,1370929.0,9955,0,0,0,L,1122011218,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429511,707169.00
07/29/2019 15:45,2,4.145,ACTIVE,218.26,355.58,60.001,1564429504,"201051344000576","174011545737251",29.18,31.50,0,337.24,417.79,122.5,116.3,0.579,1386879.3,1386879.3,9983,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429512,707170.00
07/29/2019 15:45,2,4.270,ACTIVE,218.48,356.78,60.012,1564429504,"201051344001158","174011545737251",28.57,31.80,0,336.04,420.80,123.4,117.2,0.570,1364373.6,1364373.6,9956,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429513,707171.00
07/29/2019 15:45,2,4.264,ACTIVE,216.90,354.37,59.990,1564429504,"201051344000917","174011545737251",29.06,34.00,0,333.63,417.79,125.6,119.3,0.588,1380142.1,1380142.1,9994,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429514,707172.00
07/29/2019 15:45,2,4.223,ACTIVE,216.22,348.96,60.006,1564429504,"201051344000417","174011545737251",18.77,32.00,0,318.00,393.75,80.2,75.5,0.376,1089673.9,1089673.9,9983,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429515,707173.00
07/29/2019 15:45,2,4.252,ACTIVE,216.22,353.77,60.012,1564429504,"201051344000685","174011545737251",28.65,32.60,0,333.93,420.20,123.3,117.1,0.597,1386089.1,1386089.1,9974,0,0,0,L,1122011218,1,124.72,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429516,707174.00
07/29/2019 15:45,2,4.307,ACTIVE,217.35,354.37,60.043,1564429504,"201051344000651","174011545737251",29.08,32.60,0,335.14,421.40,126.8,120.5,0.575,1380615.9,1380615.9,9966,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429517,707175.00
07/29/2019 15:45,2,4.104,ACTIVE,216.90,353.77,60.012,1564429504,"201051344000594","174011545737251",28.88,35.60,0,333.03,415.39,120.0,113.9,0.557,1390413.9,1390413.9,9965,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429518,707176.00
07/29/2019 15:45,2,4.078,ACTIVE,218.48,355.58,60.043,1564429504,"201051344000469","174011545737251",29.20,28.50,0,336.34,420.80,120.6,114.5,0.575,1370688.5,1370688.5,9975,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429519,707177.00
07/29/2019 15:45,2,4.326,ACTIVE,217.13,355.88,59.990,1564429504,"201051344000585","174011545737251",29.38,31.80,0,334.24,420.50,128.8,122.4,0.601,1396370.1,1396370.1,9962,0,0,0,L,1122011218,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429520,707178.00
07/29/2019 15:45,2,4.129,ACTIVE,218.93,357.98,60.028,1564429504,"201051344000853","174011545737251",29.00,32.40,0,339.34,418.39,121.3,115.2,0.561,1393401.8,1393401.8,9971,0,0,0,L,1122011218,1,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429521,707179.00
07/29/2019 15:45,2,4.279,ACTIVE,216.45,353.17,60.033,1564429504,"201051344001145","174011545737251",28.71,32.00,0,334.54,418.70,124.5,118.3,0.575,1394965.0,1394965.0,9993,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429522,707180.00
07/29/2019 15:45,2,4.244,ACTIVE,216.67,354.67,60.006,1564429504,"201051344000438","174011545737251",28.94,32.80,0,334.24,418.09,124.4,118.1,0.579,1388496.5,1388496.5,9964,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429523,707181.00
07/29/2019 15:45,2,4.266,ACTIVE,216.67,353.47,60.028,1564429504,"201051344001135","174011545737251",28.86,32.00,0,333.63,421.70,124.8,118.5,0.557,1376205.1,1376205.1,9959,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429524,707182.00
07/29/2019 15:45,2,4.102,ACTIVE,218.26,356.48,60.006,1564429504,"201051344000983","174011545737251",29.26,31.50,0,335.14,419.60,121.6,115.5,0.552,1391662.7,1391662.7,9962,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429525,707183.00
07/29/2019 15:45,2,4.312,ACTIVE,217.13,354.07,59.985,1564429504,"201051344001203","174011545737251",28.88,35.80,0,334.54,420.80,126.2,119.8,0.579,1384307.3,1384307.3,9981,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429526,707184.00
07/29/2019 15:45,2,4.111,ACTIVE,216.00,353.47,60.033,1564429504,"201051344001230","174011545737251",29.12,32.40,0,333.33,419.30,121.2,115.0,0.566,1378682.1,1378682.1,10007,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429528,707185.00
07/29/2019 15:45,2,4.209,ACTIVE,216.00,353.77,59.990,1564429504,"201051344000646","174011545737251",28.94,33.80,0,332.73,419.30,123.4,117.2,0.579,1372712.4,1372712.4,9981,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429528,707186.00
07/29/2019 15:45,2,4.105,ACTIVE,217.80,354.07,60.017,1564429504,"201051344000867","174011545737251",28.86,32.60,0,334.54,413.89,120.0,113.9,0.552,1368837.0,1368837.0,9976,0,0,0,L,1122011218,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429529,707187.00
07/29/2019 15:45,2,4.094,ACTIVE,217.80,355.58,59.990,1564429504,"201051344000633","174011545737251",28.88,32.40,0,337.24,416.59,119.8,113.7,0.561,1365564.3,1365564.3,9984,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429530,707188.00
07/29/2019 15:45,2,4.240,ACTIVE,216.00,353.47,60.017,1564429504,"201051344000955","174011545737251",28.96,34.00,0,333.33,416.89,124.3,118.1,0.588,1393466.7,1393466.7,9977,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429531,707189.00
07/29/2019 15:45,2,4.143,ACTIVE,218.26,354.67,59.990,1564429504,"201051344000648","174011545737251",28.73,31.00,0,337.84,419.00,120.4,114.3,0.566,1379104.8,1379104.8,9959,0,0,0,L,1122011218,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429532,707190.00
07/29/2019 15:45,2,4.164,ACTIVE,218.26,354.67,60.006,1564429504,"201051344000645","174011545737251",28.47,31.00,0,337.24,417.79,120.1,114.0,0.544,1384886.7,1384886.7,9966,0,0,0,L,1122011218,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429533,707191.00
07/29/2019 15:45,2,4.049,ACTIVE,218.03,355.58,60.001,1564429504,"201051344000569","174011545737251",29.12,31.00,0,336.34,419.90,119.3,113.3,0.552,1402122.1,1402122.1,9963,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429534,707192.00
07/29/2019 15:45,2,4.070,ACTIVE,218.03,359.48,59.985,1564429504,"179051228000119","174011545737251",29.16,34.30,0,337.84,417.49,120.2,114.1,0.579,188096.6,188096.6,10059,0,0,0,L,46974696,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564429535,707193.00
07/29/2019 16:00,2,2.395,ACTIVE,215.77,357.98,60.022,1564430404,"201051344000579","174011545737251",28.47,35.40,0,319.81,414.19,69.1,64.7,0.575,1403603.9,1403603.9,9971,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430406,707194.00
07/29/2019 16:00,2,2.484,ACTIVE,214.87,358.28,60.022,1564430404,"201051344001025","174011545737251",28.29,34.30,0,317.70,414.79,71.2,66.8,0.588,1388928.7,1388928.7,9967,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430406,707195.00
07/29/2019 16:00,2,2.350,ACTIVE,215.09,358.58,60.038,1564430404,"201051344001093","174011545737251",28.33,31.30,0,318.61,412.08,67.4,63.1,0.552,1370593.3,1370593.3,9994,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430407,707196.00
07/29/2019 16:00,2,2.346,ACTIVE,215.77,359.78,60.012,1564430404,"201051344000458","174011545737251",28.21,32.20,0,319.21,414.19,67.0,62.8,0.566,1384109.0,1384109.0,9958,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430408,707197.00
07/29/2019 16:00,2,2.416,ACTIVE,214.64,357.68,60.012,1564430404,"201051344000890","174011545737251",28.35,33.80,0,318.00,414.79,69.3,65.0,0.575,1385867.3,1385867.3,9969,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430409,707198.00
07/29/2019 16:00,2,2.363,ACTIVE,216.00,354.07,60.028,1564430404,"201051344000988","174011545737251",18.59,28.30,0,318.00,400.06,44.5,41.1,0.376,1050207.1,1050207.1,9958,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430410,707199.00
07/29/2019 16:00,2,2.352,ACTIVE,215.32,359.78,60.049,1564430404,"201051344000582","174011545737251",28.53,31.30,0,317.70,415.09,68.0,63.7,0.570,1362941.6,1362941.6,9961,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430411,707200.00
07/29/2019 16:00,2,2.365,ACTIVE,215.54,357.68,60.028,1564430404,"201051344000868","174011545737251",28.23,29.00,0,318.30,413.89,67.6,63.4,0.548,1370953.7,1370953.7,9956,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430412,707201.00
07/29/2019 16:00,2,2.262,ACTIVE,216.22,359.48,60.022,1564430404,"201051344000576","174011545737251",28.69,31.00,0,318.30,414.79,65.8,61.6,0.557,1386903.5,1386903.5,9984,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430413,707202.00
07/29/2019 16:00,2,2.352,ACTIVE,216.00,358.88,59.996,1564430404,"201051344001158","174011545737251",28.03,31.00,0,320.71,415.39,66.8,62.5,0.557,1364398.1,1364398.1,9957,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430414,707203.00
07/29/2019 16:00,2,2.316,ACTIVE,214.87,359.18,60.028,1564430404,"201051344000917","174011545737251",28.45,33.50,0,318.61,412.38,66.8,62.5,0.557,1380167.0,1380167.0,9995,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430415,707204.00
07/29/2019 16:00,2,2.391,ACTIVE,214.64,351.97,60.043,1564430404,"201051344000417","174011545737251",18.43,31.80,0,318.30,391.34,44.6,41.1,0.371,1089690.1,1089690.1,9984,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430416,707205.00
07/29/2019 16:00,2,2.281,ACTIVE,214.64,357.68,60.006,1564430404,"201051344000685","174011545737251",28.80,31.80,0,317.10,414.49,66.6,62.4,0.583,1386114.1,1386114.1,9975,0,0,0,L,1122011218,1,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430417,707206.00
07/29/2019 16:00,2,2.361,ACTIVE,215.32,358.88,60.006,1564430404,"201051344000651","174011545737251",28.29,32.40,0,319.21,418.39,67.7,63.4,0.548,1380641.3,1380641.3,9967,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430418,707207.00
07/29/2019 16:00,2,2.268,ACTIVE,215.09,357.08,60.012,1564430404,"201051344000594","174011545737251",28.15,35.00,0,317.40,409.68,64.6,60.5,0.539,1390438.4,1390438.4,9966,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430419,707208.00
07/29/2019 16:00,2,2.211,ACTIVE,216.00,358.58,60.049,1564430404,"201051344000469","174011545737251",28.80,28.30,0,319.21,416.59,64.6,60.4,0.544,1370713.1,1370713.1,9976,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430419,707209.00
07/29/2019 16:00,2,2.350,ACTIVE,215.32,357.98,60.028,1564430404,"201051344000585","174011545737251",28.63,31.00,0,319.21,415.09,68.1,63.8,0.570,1396396.2,1396396.2,9963,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430420,707210.00
07/29/2019 16:00,2,2.182,ACTIVE,216.45,358.58,60.017,1564430404,"201051344000853","174011545737251",28.61,31.30,0,321.91,414.19,63.2,59.1,0.530,1393426.4,1393426.4,9972,0,0,0,L,1122011218,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430421,707211.00
07/29/2019 16:00,2,2.186,ACTIVE,214.87,356.18,60.033,1564430404,"201051344001145","174011545737251",28.29,31.30,0,318.30,415.99,62.6,58.5,0.521,1394989.8,1394989.8,9994,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430422,707212.00
07/29/2019 16:00,2,2.213,ACTIVE,214.87,357.68,60.065,1564430404,"201051344000438","174011545737251",28.41,32.40,0,318.30,414.19,63.7,59.6,0.544,1388521.6,1388521.6,9965,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430423,707213.00
07/29/2019 16:00,2,2.256,ACTIVE,214.64,356.78,60.006,1564430404,"201051344001135","174011545737251",28.21,32.20,0,318.30,414.79,64.5,60.3,0.526,1376230.5,1376230.5,9960,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430424,707214.00
07/29/2019 16:00,2,2.145,ACTIVE,215.77,357.68,60.028,1564430404,"201051344000983","174011545737251",28.49,30.80,0,318.61,415.09,62.0,57.9,0.517,1391687.3,1391687.3,9963,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430425,707215.00
07/29/2019 16:00,2,2.197,ACTIVE,215.09,356.48,60.028,1564430404,"201051344001203","174011545737251",28.05,35.40,0,318.30,416.89,62.5,58.4,0.521,1384332.6,1384332.6,9982,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430427,707216.00
07/29/2019 16:00,2,2.072,ACTIVE,214.41,354.07,60.028,1564430404,"201051344001230","174011545737251",28.49,31.80,0,318.00,415.09,59.8,55.8,0.508,1378706.7,1378706.7,10008,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430428,707217.00
07/29/2019 16:00,2,2.158,ACTIVE,214.19,356.78,60.012,1564430404,"201051344000646","174011545737251",28.33,32.80,0,317.10,415.39,62.0,57.9,0.517,1372737.6,1372737.6,9982,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430428,707218.00
07/29/2019 16:00,2,2.088,ACTIVE,215.77,354.37,60.001,1564430404,"201051344000867","174011545737251",28.35,31.30,0,318.30,409.68,59.9,55.9,0.482,1368861.3,1368861.3,9977,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430429,707219.00
07/29/2019 16:00,2,2.035,ACTIVE,215.77,357.08,60.022,1564430404,"201051344000633","174011545737251",28.53,32.00,0,320.11,413.59,58.9,54.9,0.499,1365588.5,1365588.5,9985,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430430,707220.00
07/29/2019 16:00,2,2.131,ACTIVE,214.19,356.18,60.028,1564430404,"201051344000955","174011545737251",28.27,33.50,0,318.00,414.19,61.0,57.0,0.508,1393491.7,1393491.7,9978,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430431,707221.00
07/29/2019 16:00,2,2.004,ACTIVE,215.77,355.58,60.038,1564430404,"201051344000648","174011545737251",28.27,29.80,0,318.61,414.49,57.4,53.5,0.482,1379128.5,1379128.5,9960,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430432,707222.00
07/29/2019 16:00,2,2.004,ACTIVE,216.00,354.97,60.017,1564430404,"201051344000645","174011545737251",28.25,30.30,0,319.21,415.09,57.3,53.4,0.464,1384910.7,1384910.7,9967,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430433,707223.00
07/29/2019 16:00,2,2.008,ACTIVE,215.77,355.88,60.028,1564430404,"201051344000569","174011545737251",28.75,30.30,0,317.10,414.79,58.5,54.5,0.477,1402146.4,1402146.4,9964,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430434,707224.00
07/29/2019 16:00,2,2.041,ACTIVE,216.00,361.29,60.001,1564430404,"179051228000119","174011545737251",28.80,33.30,0,326.72,414.79,59.5,55.6,0.508,188121.2,188121.2,10060,0,0,0,L,46974696,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564430435,707225.00
07/29/2019 16:15,2,2.629,ACTIVE,215.54,361.29,60.028,1564431305,"201051344000579","174011545737251",29.14,31.80,0,321.61,396.15,77.6,73.0,0.645,1403618.5,1403618.5,9972,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431306,707226.00
07/29/2019 16:15,2,2.738,ACTIVE,215.09,350.17,60.033,1564431305,"201051344001025","174011545737251",28.92,30.50,0,320.11,394.05,80.3,75.5,0.358,1388943.7,1388943.7,9968,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431307,707227.00
07/29/2019 16:15,2,2.598,ACTIVE,215.32,361.59,60.022,1564431305,"201051344001093","174011545737251",28.94,28.80,0,319.21,394.35,76.2,71.6,0.628,1370607.5,1370607.5,9995,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431308,707228.00
07/29/2019 16:15,2,2.578,ACTIVE,216.00,360.69,60.033,1564431305,"201051344000458","174011545737251",29.26,29.00,0,320.41,396.15,76.4,71.8,0.650,1384123.2,1384123.2,9959,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431309,707229.00
07/29/2019 16:15,2,2.709,ACTIVE,214.87,359.78,60.017,1564431305,"201051344000890","174011545737251",28.63,31.30,0,318.91,391.64,78.6,73.9,0.645,1385882.0,1385882.0,9970,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431309,707230.00
07/29/2019 16:15,2,2.674,ACTIVE,215.77,355.88,60.033,1564431305,"201051344000988","174011545737251",18.81,26.80,0,336.64,388.04,51.0,47.3,0.429,1050216.3,1050216.3,9959,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431310,707231.00
07/29/2019 16:15,2,2.678,ACTIVE,215.77,362.19,60.038,1564431305,"201051344000582","174011545737251",28.53,28.50,0,318.30,395.25,77.3,72.7,0.650,1362955.8,1362955.8,9962,0,0,0,L,1122011218,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431311,707232.00
07/29/2019 16:15,2,2.672,ACTIVE,215.32,360.69,60.028,1564431305,"201051344000868","174011545737251",28.73,26.80,0,318.30,394.65,77.8,73.1,0.641,1370968.1,1370968.1,9957,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431312,707233.00
07/29/2019 16:15,2,2.609,ACTIVE,216.00,362.19,60.033,1564431305,"201051344000576","174011545737251",28.90,28.30,0,321.31,397.05,76.4,71.8,0.623,1386917.5,1386917.5,9985,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431313,707234.00
07/29/2019 16:15,2,2.635,ACTIVE,215.77,362.19,60.038,1564431305,"201051344001158","174011545737251",29.02,28.30,0,319.81,396.75,77.5,72.8,0.645,1364412.3,1364412.3,9958,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431314,707235.00
07/29/2019 16:15,2,2.664,ACTIVE,215.32,360.38,60.017,1564431305,"201051344000917","174011545737251",28.75,30.30,0,319.51,392.85,77.6,73.0,0.658,1380181.2,1380181.2,9996,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431315,707236.00
07/29/2019 16:15,2,2.781,ACTIVE,215.09,353.77,59.996,1564431305,"201051344000417","174011545737251",18.39,30.00,0,334.54,382.93,51.9,48.1,0.433,1089699.5,1089699.5,9985,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431316,707237.00
07/29/2019 16:15,2,2.717,ACTIVE,215.09,361.29,60.006,1564431305,"201051344000685","174011545737251",28.61,29.30,0,318.61,392.55,78.8,74.1,0.689,1386128.5,1386128.5,9976,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431317,707238.00
07/29/2019 16:15,2,2.775,ACTIVE,215.77,349.26,60.006,1564431305,"201051344000651","174011545737251",28.71,30.00,0,321.01,396.15,80.7,76.0,0.362,1380656.0,1380656.0,9968,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431318,707239.00
07/29/2019 16:15,2,2.656,ACTIVE,215.09,360.08,60.038,1564431305,"201051344000594","174011545737251",29.26,32.00,0,319.21,391.04,78.7,74.1,0.650,1390452.8,1390452.8,9967,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431319,707240.00
07/29/2019 16:15,2,2.719,ACTIVE,216.22,362.49,60.043,1564431305,"201051344000469","174011545737251",28.78,26.00,0,318.91,398.26,79.2,74.6,0.676,1370727.6,1370727.6,9977,0,0,0,L,1122011218,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431320,707241.00
07/29/2019 16:15,2,2.857,ACTIVE,216.22,349.86,60.049,1564431305,"201051344000585","174011545737251",29.04,28.50,0,320.71,396.75,84.0,79.2,0.393,1396411.5,1396411.5,9964,0,0,0,L,1122011218,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431321,707242.00
07/29/2019 16:15,2,2.729,ACTIVE,216.67,363.09,60.022,1564431305,"201051344000853","174011545737251",28.86,28.30,0,324.02,398.26,79.8,75.1,0.650,1393440.8,1393440.8,9973,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431321,707243.00
07/29/2019 16:15,2,2.717,ACTIVE,215.54,360.69,60.022,1564431305,"201051344001145","174011545737251",28.80,28.50,0,321.01,393.15,79.3,74.6,0.667,1395004.1,1395004.1,9995,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431322,707244.00
07/29/2019 16:15,2,2.764,ACTIVE,215.77,349.26,60.022,1564431305,"201051344000438","174011545737251",29.14,29.80,0,319.51,395.25,81.6,76.8,0.376,1388536.3,1388536.3,9966,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431323,707245.00
07/29/2019 16:15,2,2.812,ACTIVE,215.54,348.36,60.028,1564431305,"201051344001135","174011545737251",29.10,29.00,0,320.11,393.15,82.9,78.1,0.376,1376245.5,1376245.5,9961,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431324,707246.00
07/29/2019 16:15,2,2.781,ACTIVE,216.45,349.26,60.033,1564431305,"201051344000983","174011545737251",28.98,28.50,0,321.31,396.75,81.7,76.9,0.380,1391701.8,1391701.8,9964,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431325,707247.00
07/29/2019 16:15,2,2.818,ACTIVE,215.77,348.96,60.001,1564431305,"201051344001203","174011545737251",29.14,31.50,0,319.51,395.85,83.2,78.4,0.384,1384347.4,1384347.4,9983,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431327,707248.00
07/29/2019 16:15,2,2.695,ACTIVE,215.32,348.06,60.038,1564431305,"201051344001230","174011545737251",29.38,29.00,0,317.70,389.24,80.2,75.5,0.376,1378720.9,1378720.9,10009,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431328,707249.00
07/29/2019 16:15,2,2.822,ACTIVE,215.09,348.66,60.028,1564431305,"201051344000646","174011545737251",29.10,30.00,0,317.70,392.25,83.2,78.4,0.389,1372752.4,1372752.4,9983,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431328,707250.00
07/29/2019 16:15,2,2.750,ACTIVE,216.00,348.06,60.049,1564431305,"201051344000867","174011545737251",29.22,28.80,0,320.41,394.35,81.4,76.7,0.371,1368875.8,1368875.8,9978,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431329,707251.00
07/29/2019 16:15,2,2.762,ACTIVE,216.22,350.77,60.001,1564431305,"201051344000633","174011545737251",28.90,29.00,0,320.11,397.05,81.0,76.3,0.380,1365602.7,1365602.7,9986,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431330,707252.00
07/29/2019 16:15,2,2.838,ACTIVE,215.32,347.46,60.033,1564431305,"201051344000955","174011545737251",29.00,30.30,0,317.70,390.44,83.4,78.6,0.393,1393506.6,1393506.6,9979,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431331,707253.00
07/29/2019 16:15,2,2.730,ACTIVE,216.22,361.29,60.022,1564431305,"201051344000648","174011545737251",28.92,27.80,0,319.21,395.85,80.0,75.3,0.672,1379142.6,1379142.6,9961,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431332,707254.00
07/29/2019 16:15,2,2.799,ACTIVE,216.45,348.96,60.001,1564431305,"201051344000645","174011545737251",28.55,28.00,0,320.11,398.26,81.0,76.2,0.367,1384924.8,1384924.8,9968,0,0,0,L,1122011218,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431333,707255.00
07/29/2019 16:15,2,2.797,ACTIVE,216.22,349.56,59.959,1564431305,"201051344000569","174011545737251",29.10,28.00,0,320.71,396.75,82.5,77.7,0.384,1402160.8,1402160.8,9965,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431334,707256.00
07/29/2019 16:15,2,2.830,ACTIVE,216.67,355.28,60.038,1564431305,"179051228000119","174011545737251",29.34,30.50,0,326.12,395.85,84.2,79.3,0.398,188136.0,188136.0,10062,0,0,0,L,46974696,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564431336,707257.00
07/29/2019 16:30,2,3.326,ACTIVE,217.58,353.47,60.028,1564432204,"201051344000579","174011545737251",28.71,35.20,0,336.64,422.60,96.7,91.4,0.442,1403646.1,1403646.1,9973,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432205,707258.00
07/29/2019 16:30,2,3.426,ACTIVE,216.45,350.47,60.022,1564432204,"201051344001025","174011545737251",28.59,33.30,0,333.93,418.70,99.1,93.7,0.455,1388972.5,1388972.5,9969,0,0,0,L,1122011218,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432206,707259.00
07/29/2019 16:30,2,3.178,ACTIVE,216.67,351.67,60.017,1564432204,"201051344001093","174011545737251",28.78,31.30,0,334.84,417.79,92.6,87.5,0.429,1370635.0,1370635.0,9996,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432207,707260.00
07/29/2019 16:30,2,3.154,ACTIVE,217.35,351.67,60.028,1564432204,"201051344000458","174011545737251",28.61,32.40,0,336.04,420.50,91.4,86.3,0.429,1384150.5,1384150.5,9960,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432208,707261.00
07/29/2019 16:30,2,3.232,ACTIVE,215.77,349.86,59.990,1564432204,"201051344000890","174011545737251",28.55,33.50,0,333.03,418.39,93.6,88.4,0.424,1385909.9,1385909.9,9971,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432209,707262.00
07/29/2019 16:30,2,3.174,ACTIVE,217.35,357.68,60.001,1564432204,"201051344000988","174011545737251",18.67,28.00,0,318.00,399.16,60.0,56.0,0.508,1050234.2,1050234.2,9960,0,0,0,L,1122011218,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432210,707263.00
07/29/2019 16:30,2,3.191,ACTIVE,216.67,351.37,60.022,1564432204,"201051344000582","174011545737251",28.45,31.50,0,334.84,419.90,92.0,86.9,0.429,1362983.6,1362983.6,9963,0,0,0,L,1122011218,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432211,707264.00
07/29/2019 16:30,2,3.178,ACTIVE,216.67,351.37,60.022,1564432204,"201051344000868","174011545737251",28.51,29.80,0,334.54,416.89,91.8,86.6,0.420,1370995.6,1370995.6,9958,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432212,707265.00
07/29/2019 16:30,2,3.111,ACTIVE,217.58,353.47,60.022,1564432204,"201051344000576","174011545737251",28.69,31.30,0,337.24,421.40,90.4,85.4,0.424,1386944.6,1386944.6,9986,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432213,707266.00
07/29/2019 16:30,2,3.154,ACTIVE,217.35,352.57,60.038,1564432204,"201051344001158","174011545737251",28.73,31.30,0,336.34,421.70,91.8,86.7,0.429,1364439.7,1364439.7,9959,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432214,707267.00
07/29/2019 16:30,2,3.260,ACTIVE,216.45,351.67,60.022,1564432204,"201051344000917","174011545737251",28.57,33.50,0,333.93,416.89,94.3,89.1,0.438,1380209.1,1380209.1,9997,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432215,707268.00
07/29/2019 16:30,2,3.359,ACTIVE,216.22,357.38,60.049,1564432204,"201051344000417","174011545737251",18.59,31.50,0,319.51,393.75,63.3,59.2,0.539,1089717.6,1089717.6,9986,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432215,707269.00
07/29/2019 16:30,2,3.457,ACTIVE,216.22,352.27,60.022,1564432204,"201051344000685","174011545737251",28.63,32.00,0,334.54,418.70,100.2,94.8,0.486,1386156.4,1386156.4,9977,0,0,0,L,1122011218,1,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432216,707270.00
07/29/2019 16:30,2,3.584,ACTIVE,217.13,353.17,60.022,1564432204,"201051344000651","174011545737251",28.59,32.80,0,334.24,419.60,103.8,98.3,0.464,1380684.4,1380684.4,9969,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432217,707271.00
07/29/2019 16:30,2,3.395,ACTIVE,216.45,351.67,60.022,1564432204,"201051344000594","174011545737251",28.57,34.30,0,333.63,416.89,98.3,92.9,0.455,1390480.3,1390480.3,9968,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432218,707272.00
07/29/2019 16:30,2,3.473,ACTIVE,217.80,354.37,60.028,1564432204,"201051344000469","174011545737251",29.16,28.50,0,335.14,422.60,102.7,97.2,0.499,1370755.3,1370755.3,9978,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432219,707273.00
07/29/2019 16:30,2,3.953,ACTIVE,217.35,354.67,60.022,1564432204,"201051344000585","174011545737251",28.77,31.00,0,334.54,419.60,115.2,109.3,0.544,1396440.8,1396440.8,9965,0,0,0,L,1122011218,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432220,707274.00
07/29/2019 16:30,2,4.234,ACTIVE,218.93,357.68,60.022,1564432204,"201051344000853","174011545737251",28.63,31.50,0,335.74,420.50,123.0,116.8,0.570,1393468.6,1393468.6,9974,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432221,707275.00
07/29/2019 16:30,2,4.510,ACTIVE,217.13,356.18,60.012,1564432204,"201051344001145","174011545737251",29.08,30.80,0,334.54,419.30,132.9,126.4,0.619,1395032.1,1395032.1,9996,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432222,707276.00
07/29/2019 16:30,2,4.959,ACTIVE,217.58,357.98,60.033,1564432204,"201051344000438","174011545737251",29.16,32.80,0,334.54,418.09,146.5,139.5,0.703,1388564.4,1388564.4,9967,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432223,707277.00
07/29/2019 16:30,2,5.164,ACTIVE,218.03,358.58,60.043,1564432204,"201051344001135","174011545737251",28.53,32.20,0,333.33,416.89,149.2,142.0,0.658,1376274.0,1376274.0,9962,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432224,707278.00
07/29/2019 16:30,2,5.180,ACTIVE,219.61,359.48,60.022,1564432204,"201051344000983","174011545737251",29.00,30.80,0,336.04,422.00,152.2,145.0,0.712,1391729.7,1391729.7,9965,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432225,707279.00
07/29/2019 16:30,2,5.381,ACTIVE,218.48,358.88,60.028,1564432204,"201051344001203","174011545737251",28.84,34.50,0,335.74,418.39,157.2,149.8,0.725,1384375.8,1384375.8,9984,0,0,0,L,1122011218,1,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432226,707280.00
07/29/2019 16:30,2,5.188,ACTIVE,217.35,357.08,60.017,1564432204,"201051344001230","174011545737251",28.84,32.00,0,333.63,419.90,151.6,144.4,0.712,1378748.7,1378748.7,10010,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432227,707281.00
07/29/2019 16:30,2,5.279,ACTIVE,217.13,358.58,60.033,1564432204,"201051344000646","174011545737251",28.96,32.80,0,332.73,418.70,154.8,147.5,0.725,1372780.9,1372780.9,9984,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432228,707282.00
07/29/2019 16:30,2,4.180,ACTIVE,218.03,354.97,60.054,1564432204,"201051344000867","174011545737251",28.75,31.50,0,334.84,416.29,121.8,115.6,0.552,1368903.5,1368903.5,9979,0,0,0,L,1122011218,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432229,707283.00
07/29/2019 16:30,2,4.428,ACTIVE,218.48,357.98,60.022,1564432204,"201051344000633","174011545737251",28.55,32.40,0,336.94,421.70,128.2,121.8,0.605,1365630.3,1365630.3,9987,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432230,707284.00
07/29/2019 16:30,2,4.637,ACTIVE,216.90,355.58,60.012,1564432204,"201051344000955","174011545737251",28.86,33.30,0,333.33,416.59,135.5,128.9,0.636,1393534.7,1393534.7,9980,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432231,707285.00
07/29/2019 16:30,2,5.273,ACTIVE,219.39,360.08,60.012,1564432204,"201051344000648","174011545737251",28.19,30.00,0,335.74,421.40,150.7,143.5,0.703,1379169.6,1379169.6,9962,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432232,707286.00
07/29/2019 16:30,2,5.074,ACTIVE,219.39,359.78,60.017,1564432204,"201051344000645","174011545737251",28.69,30.50,0,337.84,421.70,147.3,140.3,0.658,1384952.2,1384952.2,9969,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432233,707287.00
07/29/2019 16:30,2,4.086,ACTIVE,218.71,356.78,60.022,1564432204,"201051344000569","174011545737251",29.24,30.80,0,337.24,422.30,120.8,114.7,0.557,1402188.7,1402188.7,9966,0,0,0,L,1122011218,1,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432234,707288.00
07/29/2019 16:30,2,3.789,ACTIVE,218.26,359.78,60.017,1564432204,"179051228000119","174011545737251",29.26,33.80,0,338.44,421.40,112.3,106.4,0.517,188164.1,188164.1,10063,0,0,0,L,46974696,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564432235,707289.00
07/29/2019 16:45,2,5.037,ACTIVE,218.93,357.68,59.990,1564433104,"201051344000579","174011545737251",28.63,37.00,0,337.54,419.90,146.1,139.0,0.672,1403678.8,1403678.8,9974,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433105,707290.00
07/29/2019 16:45,2,5.316,ACTIVE,218.48,359.48,60.012,1564433104,"201051344001025","174011545737251",28.67,34.30,0,335.44,415.09,154.3,147.0,0.698,1389006.9,1389006.9,9970,0,0,0,L,1122011218,1,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433106,707291.00
07/29/2019 16:45,2,5.078,ACTIVE,218.71,358.88,60.017,1564433104,"201051344001093","174011545737251",28.69,32.60,0,336.34,413.89,147.5,140.4,0.676,1370667.9,1370667.9,9997,0,0,0,L,1122011218,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433107,707292.00
07/29/2019 16:45,2,4.961,ACTIVE,218.93,358.88,60.001,1564433104,"201051344000458","174011545737251",28.77,33.80,0,337.24,416.29,144.5,137.6,0.667,1384182.9,1384182.9,9961,0,0,0,L,1122011218,1,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433108,707293.00
07/29/2019 16:45,2,5.248,ACTIVE,217.58,357.38,60.006,1564433104,"201051344000890","174011545737251",28.19,35.00,0,335.14,414.49,149.8,142.7,0.685,1385943.3,1385943.3,9972,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433109,707294.00
07/29/2019 16:45,2,5.078,ACTIVE,218.93,354.97,59.990,1564433104,"201051344000988","174011545737251",18.51,31.00,0,319.51,399.46,95.2,90.0,0.446,1050255.4,1050255.4,9961,0,0,0,L,1122011218,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433110,707295.00
07/29/2019 16:45,2,5.141,ACTIVE,218.71,359.48,60.017,1564433104,"201051344000582","174011545737251",28.65,32.20,0,336.34,414.49,149.2,142.1,0.698,1363016.8,1363016.8,9964,0,0,0,L,1122011218,1,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433110,707296.00
07/29/2019 16:45,2,5.086,ACTIVE,217.80,356.78,60.006,1564433104,"201051344000868","174011545737251",28.21,31.00,0,334.84,411.78,145.3,138.3,0.667,1371028.2,1371028.2,9959,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433111,707297.00
07/29/2019 16:45,2,4.939,ACTIVE,218.93,358.28,59.996,1564433104,"201051344000576","174011545737251",28.57,33.00,0,337.24,417.19,142.9,136.0,0.654,1386976.8,1386976.8,9987,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433112,707298.00
07/29/2019 16:45,2,5.027,ACTIVE,218.93,358.88,60.001,1564433104,"201051344001158","174011545737251",28.33,32.60,0,337.54,418.09,144.2,137.3,0.689,1364472.1,1364472.1,9960,0,0,0,L,1122011218,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433114,707299.00
