ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 16:45,2,5.248,ACTIVE,218.26,358.58,60.001,1564433104,"201051344000917","174011545737251",28.49,36.50,0,335.74,412.08,151.4,144.2,0.689,1380242.8,1380242.8,9998,0,0,0,L,1122011218,1,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433115,707300.00
07/29/2019 16:45,2,5.127,ACTIVE,217.80,352.87,59.990,1564433104,"201051344000417","174011545737251",18.69,33.30,0,319.51,391.94,97.2,91.9,0.451,1089739.1,1089739.1,9987,0,0,0,L,1122011218,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433115,707301.00
07/29/2019 16:45,2,5.238,ACTIVE,217.58,358.28,60.001,1564433104,"201051344000685","174011545737251",28.37,33.50,0,335.74,413.59,150.4,143.3,0.725,1386190.0,1386190.0,9978,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433116,707302.00
07/29/2019 16:45,2,5.260,ACTIVE,218.71,360.38,59.985,1564433104,"201051344000651","174011545737251",28.55,35.20,0,336.04,412.98,152.0,144.8,0.685,1380718.4,1380718.4,9970,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433117,707303.00
07/29/2019 16:45,2,5.041,ACTIVE,217.35,357.68,60.006,1564433104,"201051344000594","174011545737251",28.53,36.00,0,334.24,412.68,145.5,138.5,0.667,1390513.1,1390513.1,9969,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433118,707304.00
07/29/2019 16:45,2,5.043,ACTIVE,219.16,360.99,59.990,1564433104,"201051344000469","174011545737251",28.59,30.00,0,336.94,419.30,146.0,139.0,0.676,1370788.1,1370788.1,9979,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433119,707305.00
07/29/2019 16:45,2,5.436,ACTIVE,218.71,361.29,59.990,1564433104,"201051344000585","174011545737251",28.67,32.60,0,336.04,416.29,157.7,150.3,0.720,1396476.0,1396476.0,9966,0,0,0,L,1122011218,1,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433120,707306.00
07/29/2019 16:45,2,5.090,ACTIVE,219.39,359.48,60.054,1564433104,"201051344000853","174011545737251",28.39,33.50,0,338.44,416.89,146.4,139.4,0.672,1393501.5,1393501.5,9975,0,0,0,L,1122011218,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433121,707307.00
07/29/2019 16:45,2,5.246,ACTIVE,217.58,357.98,60.001,1564433104,"201051344001145","174011545737251",28.65,33.00,0,336.94,414.49,152.3,145.1,0.689,1395065.9,1395065.9,9997,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433122,707308.00
07/29/2019 16:45,2,5.225,ACTIVE,218.03,358.28,59.985,1564433104,"201051344000438","174011545737251",28.27,34.00,0,336.94,412.98,149.6,142.5,0.694,1388598.0,1388598.0,9968,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433123,707309.00
07/29/2019 16:45,2,5.297,ACTIVE,218.26,357.08,60.022,1564433104,"201051344001135","174011545737251",28.21,34.00,0,334.84,412.68,151.3,144.1,0.672,1376308.0,1376308.0,9963,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433124,707310.00
07/29/2019 16:45,2,5.039,ACTIVE,218.93,359.18,60.006,1564433104,"201051344000983","174011545737251",28.73,32.80,0,336.34,416.59,146.7,139.7,0.685,1391762.6,1391762.6,9966,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433125,707311.00
07/29/2019 16:45,2,5.188,ACTIVE,218.71,358.58,60.006,1564433104,"201051344001203","174011545737251",28.86,36.50,0,336.94,413.89,151.6,144.4,0.694,1384409.9,1384409.9,9985,0,0,0,L,1122011218,1,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433126,707312.00
07/29/2019 16:45,2,5.113,ACTIVE,217.35,357.08,60.006,1564433104,"201051344001230","174011545737251",28.73,33.30,0,333.33,414.49,148.7,141.6,0.703,1378782.0,1378782.0,10011,0,0,0,L,1122011218,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433128,707313.00
07/29/2019 16:45,2,5.289,ACTIVE,217.58,359.18,60.022,1564433104,"201051344000646","174011545737251",28.33,34.50,0,333.33,415.09,151.8,144.6,0.712,1372814.9,1372814.9,9985,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433129,707314.00
07/29/2019 16:45,2,5.078,ACTIVE,218.26,357.08,59.990,1564433104,"201051344000867","174011545737251",28.27,33.30,0,335.44,410.88,145.3,138.4,0.663,1368936.2,1368936.2,9980,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433130,707315.00
07/29/2019 16:45,2,5.086,ACTIVE,218.26,360.08,59.990,1564433104,"201051344000633","174011545737251",28.09,33.80,0,336.94,411.78,144.8,137.8,0.676,1365662.9,1365662.9,9988,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433130,707316.00
07/29/2019 16:45,2,5.090,ACTIVE,217.58,356.48,59.996,1564433104,"201051344000955","174011545737251",28.80,35.20,0,333.93,412.98,148.4,141.3,0.689,1393568.1,1393568.1,9981,0,0,0,L,1122011218,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433131,707317.00
07/29/2019 16:45,2,4.912,ACTIVE,218.71,360.08,60.028,1564433104,"201051344000648","174011545737251",28.45,31.80,0,337.54,413.89,141.6,134.7,0.676,1379201.5,1379201.5,9963,0,0,0,L,1122011218,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433132,707318.00
07/29/2019 16:45,2,5.025,ACTIVE,218.93,359.78,59.996,1564433104,"201051344000645","174011545737251",28.19,32.00,0,337.84,416.29,143.4,136.5,0.654,1384984.6,1384984.6,9970,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433133,707319.00
07/29/2019 16:45,2,5.031,ACTIVE,218.71,359.78,59.985,1564433104,"201051344000569","174011545737251",28.67,32.00,0,337.24,417.19,146.1,139.1,0.681,1402221.6,1402221.6,9967,0,0,0,L,1122011218,1,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433134,707320.00
07/29/2019 16:45,2,5.062,ACTIVE,218.48,364.29,59.975,1564433104,"179051228000119","174011545737251",28.67,35.20,0,338.44,416.89,146.9,139.9,0.694,188197.3,188197.3,10064,0,0,0,L,46974696,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564433135,707321.00
07/29/2019 17:00,2,4.555,ACTIVE,218.03,356.18,60.049,1564434004,"201051344000579","174011545737251",28.75,36.50,0,337.24,392.55,132.6,126.0,0.610,1403711.8,1403711.8,9975,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434005,707322.00
07/29/2019 17:00,2,4.869,ACTIVE,217.58,357.08,60.006,1564434004,"201051344001025","174011545737251",28.57,34.80,0,338.74,394.65,140.9,134.1,0.636,1389042.0,1389042.0,9971,0,0,0,L,1122011218,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434006,707323.00
07/29/2019 17:00,2,4.537,ACTIVE,217.58,357.98,60.028,1564434004,"201051344001093","174011545737251",29.10,32.40,0,338.14,393.15,133.7,127.1,0.619,1370701.3,1370701.3,9998,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434007,707324.00
07/29/2019 17:00,2,4.451,ACTIVE,218.03,355.88,60.022,1564434004,"201051344000458","174011545737251",29.06,34.30,0,338.14,392.55,131.0,124.5,0.619,1384215.7,1384215.7,9962,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434008,707325.00
07/29/2019 17:00,2,4.717,ACTIVE,216.90,356.18,60.038,1564434004,"201051344000890","174011545737251",28.57,35.00,0,338.44,392.85,136.5,129.8,0.632,1385977.3,1385977.3,9973,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434009,707326.00
07/29/2019 17:00,2,4.596,ACTIVE,218.26,352.57,60.038,1564434004,"201051344000988","174011545737251",18.57,30.50,0,338.44,377.52,86.4,81.4,0.393,1050276.8,1050276.8,9962,0,0,0,L,1122011218,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434010,707327.00
07/29/2019 17:00,2,4.602,ACTIVE,217.80,357.68,60.038,1564434004,"201051344000582","174011545737251",29.08,33.00,0,338.74,395.55,135.4,128.8,0.636,1363050.7,1363050.7,9965,0,0,0,L,1122011218,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434011,707328.00
07/29/2019 17:00,2,4.547,ACTIVE,217.13,354.97,60.033,1564434004,"201051344000868","174011545737251",28.59,30.80,0,338.14,392.25,131.7,125.2,0.601,1371061.2,1371061.2,9960,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434012,707329.00
07/29/2019 17:00,2,4.416,ACTIVE,218.26,356.78,60.054,1564434004,"201051344000576","174011545737251",28.94,33.00,0,337.84,391.34,129.4,123.0,0.592,1387009.1,1387009.1,9988,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434013,707330.00
07/29/2019 17:00,2,4.471,ACTIVE,218.26,356.18,60.038,1564434004,"201051344001158","174011545737251",28.86,32.00,0,338.44,392.55,130.8,124.3,0.610,1364504.8,1364504.8,9961,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434013,707331.00
07/29/2019 17:00,2,4.760,ACTIVE,217.35,356.78,60.028,1564434004,"201051344000917","174011545737251",28.65,38.00,0,337.84,393.15,138.0,131.3,0.632,1380277.2,1380277.2,9999,0,0,0,L,1122011218,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434014,707332.00
07/29/2019 17:00,2,4.719,ACTIVE,216.90,351.67,60.038,1564434004,"201051344000417","174011545737251",18.51,34.00,0,338.14,376.31,88.6,83.6,0.407,1089761.0,1089761.0,9988,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434015,707333.00
07/29/2019 17:00,2,4.717,ACTIVE,216.67,357.68,60.043,1564434004,"201051344000685","174011545737251",28.67,33.30,0,338.74,394.35,137.0,130.3,0.667,1386224.1,1386224.1,9979,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434016,707334.00
07/29/2019 17:00,2,4.766,ACTIVE,217.80,359.48,60.043,1564434004,"201051344000651","174011545737251",28.69,35.00,0,336.34,395.85,138.5,131.7,0.636,1380752.9,1380752.9,9971,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434017,707335.00
07/29/2019 17:00,2,4.492,ACTIVE,216.67,355.88,60.038,1564434004,"201051344000594","174011545737251",28.96,36.80,0,333.63,391.34,131.8,125.3,0.605,1390546.0,1390546.0,9970,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434018,707336.00
07/29/2019 17:00,2,4.531,ACTIVE,218.03,357.08,60.043,1564434004,"201051344000469","174011545737251",28.77,29.50,0,337.84,393.15,132.1,125.5,0.628,1370821.1,1370821.1,9980,0,0,0,L,1122011218,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434019,707337.00
07/29/2019 17:00,2,4.932,ACTIVE,217.80,357.38,60.054,1564434004,"201051344000585","174011545737251",28.92,32.40,0,338.44,396.15,144.5,137.5,0.676,1396511.9,1396511.9,9967,0,0,0,L,1122011218,1,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434020,707338.00
07/29/2019 17:00,2,4.547,ACTIVE,218.48,355.88,60.038,1564434004,"201051344000853","174011545737251",28.84,33.30,0,338.44,391.34,132.9,126.4,0.610,1393534.7,1393534.7,9976,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434021,707339.00
07/29/2019 17:00,2,4.723,ACTIVE,216.67,356.18,60.049,1564434004,"201051344001145","174011545737251",29.00,32.80,0,338.74,394.05,138.7,132.0,0.641,1395100.5,1395100.5,9998,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434022,707340.00
07/29/2019 17:00,2,4.650,ACTIVE,217.35,357.98,60.038,1564434004,"201051344000438","174011545737251",28.88,34.80,0,338.74,394.05,136.0,129.3,0.636,1388631.9,1388631.9,9969,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434023,707341.00
07/29/2019 17:00,2,4.746,ACTIVE,217.35,355.28,60.038,1564434004,"201051344001135","174011545737251",28.75,34.30,0,339.04,393.45,138.2,131.5,0.619,1376342.3,1376342.3,9964,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434024,707342.00
07/29/2019 17:00,2,4.516,ACTIVE,218.03,355.58,60.022,1564434004,"201051344000983","174011545737251",29.12,32.00,0,338.44,393.15,133.2,126.6,0.628,1391795.8,1391795.8,9967,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434025,707343.00
07/29/2019 17:00,2,4.734,ACTIVE,217.58,356.78,60.049,1564434004,"201051344001203","174011545737251",28.75,37.80,0,339.34,394.05,137.8,131.1,0.632,1384444.2,1384444.2,9986,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434026,707344.00
07/29/2019 17:00,2,4.641,ACTIVE,216.45,354.67,60.028,1564434004,"201051344001230","174011545737251",28.77,33.50,0,336.64,389.24,135.2,128.6,0.641,1378815.7,1378815.7,10012,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434027,707345.00
07/29/2019 17:00,2,4.746,ACTIVE,216.45,356.18,60.075,1564434004,"201051344000646","174011545737251",28.78,34.00,0,337.24,393.75,138.4,131.6,0.650,1372849.3,1372849.3,9986,0,0,0,L,1122011218,1,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434028,707346.00
07/29/2019 17:00,2,4.541,ACTIVE,217.35,354.07,60.043,1564434004,"201051344000867","174011545737251",28.61,33.00,0,338.44,391.64,131.6,125.1,0.597,1368969.1,1368969.1,9981,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434029,707347.00
07/29/2019 17:00,2,4.518,ACTIVE,217.58,358.58,60.038,1564434004,"201051344000633","174011545737251",28.67,34.00,0,336.94,392.55,131.2,124.7,0.614,1365695.6,1365695.6,9989,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434030,707348.00
07/29/2019 17:00,2,4.635,ACTIVE,216.67,355.58,60.049,1564434004,"201051344000955","174011545737251",28.73,35.40,0,338.14,391.64,134.9,128.3,0.628,1393601.7,1393601.7,9982,0,0,0,L,1122011218,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434031,707349.00
07/29/2019 17:00,2,4.389,ACTIVE,217.80,355.88,60.043,1564434004,"201051344000648","174011545737251",28.77,31.30,0,339.04,392.55,127.9,121.5,0.601,1379233.5,1379233.5,9964,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434032,707350.00
07/29/2019 17:00,2,4.420,ACTIVE,218.03,356.78,60.070,1564434004,"201051344000645","174011545737251",28.92,32.00,0,337.54,391.64,129.5,123.1,0.588,1385017.0,1385017.0,9971,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434033,707351.00
07/29/2019 17:00,2,4.477,ACTIVE,217.80,355.88,60.075,1564434004,"201051344000569","174011545737251",29.10,32.00,0,338.74,393.15,132.0,125.5,0.614,1402254.6,1402254.6,9968,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434034,707352.00
07/29/2019 17:00,2,4.527,ACTIVE,217.80,361.29,60.049,1564434004,"179051228000119","174011545737251",28.98,35.20,0,338.74,393.75,132.9,126.4,0.641,188230.5,188230.5,10065,0,0,0,L,46974696,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434035,707353.00
07/29/2019 17:15,2,4.076,ACTIVE,217.35,354.07,60.012,1564434904,"201051344000579","174011545737251",28.75,37.00,0,337.54,387.44,118.6,112.5,0.544,1403741.6,1403741.6,9976,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434905,707354.00
07/29/2019 17:15,2,4.414,ACTIVE,217.13,354.67,60.022,1564434904,"201051344001025","174011545737251",28.45,35.00,0,334.24,389.54,127.1,120.7,0.579,1389073.9,1389073.9,9972,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434906,707355.00
07/29/2019 17:15,2,4.127,ACTIVE,217.13,355.58,60.001,1564434904,"201051344001093","174011545737251",28.75,33.30,0,338.44,388.64,120.2,114.1,0.557,1370731.4,1370731.4,9999,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434907,707356.00
07/29/2019 17:15,2,4.055,ACTIVE,217.35,353.47,60.012,1564434904,"201051344000458","174011545737251",28.59,33.80,0,337.24,387.74,117.5,111.5,0.557,1384245.2,1384245.2,9963,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434908,707357.00
07/29/2019 17:15,2,4.264,ACTIVE,216.45,353.77,60.054,1564434904,"201051344000890","174011545737251",28.47,35.60,0,334.54,386.53,122.9,116.7,0.566,1386008.1,1386008.1,9974,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434909,707358.00
07/29/2019 17:15,2,4.104,ACTIVE,217.35,362.49,60.017,1564434904,"201051344000988","174011545737251",18.55,30.50,0,318.30,392.85,77.2,72.6,0.658,1050296.1,1050296.1,9963,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434910,707359.00
07/29/2019 17:15,2,4.234,ACTIVE,217.35,356.18,60.006,1564434904,"201051344000582","174011545737251",28.53,33.80,0,338.14,390.44,122.3,116.1,0.570,1363081.3,1363081.3,9966,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434911,707360.00
07/29/2019 17:15,2,4.029,ACTIVE,216.45,352.87,60.012,1564434904,"201051344000868","174011545737251",28.77,31.30,0,318.91,397.05,117.5,111.5,0.539,1371090.7,1371090.7,9961,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434912,707361.00
07/29/2019 17:15,2,3.959,ACTIVE,217.35,354.97,60.012,1564434904,"201051344000576","174011545737251",28.67,34.00,0,333.63,391.34,115.0,109.0,0.530,1387038.1,1387038.1,9989,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434913,707362.00
07/29/2019 17:15,2,4.104,ACTIVE,217.35,353.47,60.022,1564434904,"201051344001158","174011545737251",28.07,33.30,0,338.14,388.04,116.7,110.7,0.544,1364534.1,1364534.1,9962,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434914,707363.00
07/29/2019 17:15,2,4.293,ACTIVE,217.13,355.28,60.033,1564434904,"201051344000917","174011545737251",28.61,39.00,0,336.94,388.34,124.4,118.1,0.570,1380308.3,1380308.3,10000,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434915,707364.00
07/29/2019 17:15,2,4.252,ACTIVE,216.67,349.56,60.028,1564434904,"201051344000417","174011545737251",18.47,34.80,0,336.04,373.01,79.6,74.9,0.371,1089780.7,1089780.7,9989,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434916,707365.00
07/29/2019 17:15,2,4.256,ACTIVE,216.45,354.37,60.012,1564434904,"201051344000685","174011545737251",28.55,34.30,0,337.54,388.04,123.1,116.9,0.597,1386254.9,1386254.9,9980,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434917,707366.00
07/29/2019 17:15,2,4.346,ACTIVE,217.35,354.97,59.996,1564434904,"201051344000651","174011545737251",28.27,35.00,0,338.44,389.54,124.4,118.2,0.566,1380784.1,1380784.1,9972,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434918,707367.00
07/29/2019 17:15,2,4.080,ACTIVE,216.00,352.57,59.985,1564434904,"201051344000594","174011545737251",28.55,37.30,0,318.61,397.66,117.9,111.9,0.539,1390575.6,1390575.6,9971,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434919,707368.00
07/29/2019 17:15,2,4.053,ACTIVE,217.35,354.67,60.017,1564434904,"201051344000469","174011545737251",28.75,30.00,0,337.54,388.64,118.0,112.0,0.561,1370850.8,1370850.8,9981,0,0,0,L,1122011218,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434920,707369.00
07/29/2019 17:15,2,4.514,ACTIVE,217.58,356.48,60.012,1564434904,"201051344000585","174011545737251",28.55,32.80,0,338.14,391.34,130.5,124.0,0.614,1396544.5,1396544.5,9968,0,0,0,L,1122011218,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434921,707370.00
07/29/2019 17:15,2,4.068,ACTIVE,218.03,356.48,60.006,1564434904,"201051344000853","174011545737251",28.73,34.50,0,338.44,387.44,118.4,112.4,0.544,1393564.4,1393564.4,9977,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434922,707371.00
07/29/2019 17:15,2,4.311,ACTIVE,216.67,354.07,60.012,1564434904,"201051344001145","174011545737251",28.67,33.80,0,337.84,388.64,125.1,118.9,0.579,1395131.8,1395131.8,9999,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434923,707372.00
07/29/2019 17:15,2,4.254,ACTIVE,216.90,355.28,60.028,1564434904,"201051344000438","174011545737251",28.31,35.20,0,338.14,388.64,122.0,115.9,0.570,1388662.5,1388662.5,9970,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434924,707373.00
07/29/2019 17:15,2,4.303,ACTIVE,216.90,353.47,60.022,1564434904,"201051344001135","174011545737251",28.49,35.60,0,337.84,388.34,124.1,117.9,0.561,1376373.5,1376373.5,9965,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434924,707374.00
07/29/2019 17:15,2,4.084,ACTIVE,217.58,354.07,60.017,1564434904,"201051344000983","174011545737251",28.75,32.60,0,337.54,387.44,118.9,112.9,0.552,1391825.7,1391825.7,9968,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434926,707375.00
07/29/2019 17:15,2,4.307,ACTIVE,217.13,354.37,60.033,1564434904,"201051344001203","174011545737251",28.37,39.00,0,339.04,388.34,123.7,117.5,0.570,1384475.3,1384475.3,9987,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434927,707376.00
07/29/2019 17:15,2,4.227,ACTIVE,216.22,353.17,60.022,1564434904,"201051344001230","174011545737251",28.41,34.00,0,333.03,384.13,121.6,115.4,0.579,1378846.2,1378846.2,10013,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434928,707377.00
07/29/2019 17:15,2,4.297,ACTIVE,216.22,354.07,60.012,1564434904,"201051344000646","174011545737251",28.59,35.00,0,333.93,386.53,124.4,118.1,0.583,1372880.4,1372880.4,9987,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434929,707378.00
07/29/2019 17:15,2,4.053,ACTIVE,216.67,351.97,60.022,1564434904,"201051344000867","174011545737251",28.65,33.50,0,327.92,396.45,117.6,111.5,0.539,1368998.6,1368998.6,9982,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434930,707379.00
07/29/2019 17:15,2,4.045,ACTIVE,216.90,354.07,60.012,1564434904,"201051344000633","174011545737251",28.59,34.80,0,326.72,394.65,117.2,111.1,0.557,1365725.0,1365725.0,9990,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434931,707380.00
07/29/2019 17:15,2,4.189,ACTIVE,216.45,353.17,60.022,1564434904,"201051344000955","174011545737251",28.45,36.00,0,334.24,384.13,120.8,114.6,0.561,1393632.0,1393632.0,9983,0,0,0,L,1122011218,1,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434931,707381.00
07/29/2019 17:15,2,3.951,ACTIVE,217.13,353.47,60.017,1564434904,"201051344000648","174011545737251",28.47,31.80,0,333.93,386.83,113.9,108.0,0.535,1379262.1,1379262.1,9965,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434932,707382.00
07/29/2019 17:15,2,3.975,ACTIVE,217.35,352.87,60.006,1564434904,"201051344000645","174011545737251",28.67,32.40,0,332.43,388.34,115.5,109.6,0.526,1385046.0,1385046.0,9972,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434933,707383.00
07/29/2019 17:15,2,4.016,ACTIVE,217.35,354.07,60.012,1564434904,"201051344000569","174011545737251",29.00,32.20,0,327.92,388.94,118.0,112.0,0.552,1402284.2,1402284.2,9969,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434934,707384.00
07/29/2019 17:15,2,4.051,ACTIVE,217.35,358.58,60.022,1564434904,"179051228000119","174011545737251",29.02,35.60,0,338.44,389.54,119.1,113.0,0.566,188260.4,188260.4,10066,0,0,0,L,46974696,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564434935,707385.00
07/29/2019 17:30,2,3.607,ACTIVE,217.13,351.67,60.022,1564435804,"201051344000579","174011545737251",28.96,36.50,0,328.22,382.63,105.8,100.2,0.486,1403768.2,1403768.2,9977,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435806,707386.00
07/29/2019 17:30,2,3.928,ACTIVE,216.90,352.57,60.012,1564435804,"201051344001025","174011545737251",28.80,33.80,0,325.82,384.73,114.5,108.6,0.517,1389102.6,1389102.6,9973,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435806,707387.00
07/29/2019 17:30,2,3.621,ACTIVE,217.13,353.17,60.028,1564435804,"201051344001093","174011545737251",29.24,32.60,0,327.32,383.53,107.3,101.7,0.495,1370758.4,1370758.4,10000,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435807,707388.00
07/29/2019 17:30,2,3.598,ACTIVE,217.13,352.27,60.022,1564435804,"201051344000458","174011545737251",28.78,33.00,0,327.62,383.23,104.9,99.3,0.499,1384271.5,1384271.5,9964,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435808,707389.00
07/29/2019 17:30,2,3.783,ACTIVE,216.22,352.27,60.022,1564435804,"201051344000890","174011545737251",28.78,35.20,0,323.11,382.93,110.3,104.5,0.508,1386035.7,1386035.7,9975,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435809,707390.00
07/29/2019 17:30,2,3.576,ACTIVE,217.13,359.78,60.022,1564435804,"201051344000988","174011545737251",19.00,28.50,0,324.92,396.75,68.9,64.5,0.592,1050313.2,1050313.2,9964,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435810,707391.00
07/29/2019 17:30,2,3.766,ACTIVE,217.13,353.17,60.028,1564435804,"201051344000582","174011545737251",28.80,32.80,0,328.22,385.03,109.9,104.1,0.517,1363108.9,1363108.9,9967,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435811,707392.00
07/29/2019 17:30,2,3.590,ACTIVE,216.45,351.67,60.043,1564435804,"201051344000868","174011545737251",28.69,30.50,0,323.72,380.52,104.2,98.7,0.482,1371117.0,1371117.0,9962,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435812,707393.00
07/29/2019 17:30,2,3.467,ACTIVE,217.35,352.87,60.059,1564435804,"201051344000576","174011545737251",28.98,32.80,0,328.22,381.12,101.8,96.3,0.473,1387063.8,1387063.8,9990,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435813,707394.00
07/29/2019 17:30,2,3.566,ACTIVE,217.13,352.87,60.038,1564435804,"201051344001158","174011545737251",28.80,32.00,0,328.22,382.33,104.1,98.5,0.491,1364560.3,1364560.3,9963,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435814,707395.00
07/29/2019 17:30,2,3.852,ACTIVE,216.67,352.57,60.022,1564435804,"201051344000917","174011545737251",28.71,37.80,0,325.82,382.63,111.8,106.0,0.508,1380336.4,1380336.4,10001,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435815,707396.00
07/29/2019 17:30,2,3.754,ACTIVE,216.22,359.18,60.028,1564435804,"201051344000417","174011545737251",18.73,32.80,0,320.11,392.25,71.3,66.9,0.601,1089798.5,1089798.5,9990,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435816,707397.00
07/29/2019 17:30,2,3.789,ACTIVE,216.22,352.87,60.022,1564435804,"201051344000685","174011545737251",28.77,33.30,0,327.02,383.53,110.3,104.6,0.539,1386282.7,1386282.7,9981,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435817,707398.00
07/29/2019 17:30,2,3.812,ACTIVE,217.13,353.17,60.033,1564435804,"201051344000651","174011545737251",28.90,34.00,0,325.82,385.33,111.6,105.8,0.508,1380812.1,1380812.1,9973,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435818,707399.00
07/29/2019 17:30,2,3.576,ACTIVE,216.00,351.07,60.028,1564435804,"201051344000594","174011545737251",28.96,36.50,0,322.81,381.42,105.0,99.4,0.491,1390602.0,1390602.0,9972,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435818,707400.00
07/29/2019 17:30,2,3.514,ACTIVE,217.35,352.27,60.012,1564435804,"201051344000469","174011545737251",29.36,30.00,0,326.12,382.93,104.5,98.9,0.495,1370877.1,1370877.1,9982,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435819,707401.00
07/29/2019 17:30,2,3.994,ACTIVE,217.13,354.07,60.022,1564435804,"201051344000585","174011545737251",29.08,32.40,0,327.62,385.93,117.6,111.6,0.548,1396574.0,1396574.0,9969,0,0,0,L,1122011218,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435820,707402.00
07/29/2019 17:30,2,3.605,ACTIVE,217.80,353.47,60.033,1564435804,"201051344000853","174011545737251",28.82,33.30,0,328.52,383.53,105.3,99.7,0.482,1393591.0,1393591.0,9978,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435821,707403.00
07/29/2019 17:30,2,3.838,ACTIVE,216.45,352.57,60.028,1564435804,"201051344001145","174011545737251",28.96,32.80,0,328.22,385.63,112.6,106.8,0.521,1395160.0,1395160.0,10000,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435822,707404.00
07/29/2019 17:30,2,3.736,ACTIVE,216.67,353.77,60.017,1564435804,"201051344000438","174011545737251",28.86,34.50,0,327.02,383.83,109.3,103.6,0.508,1388689.9,1388689.9,9971,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435823,707405.00
07/29/2019 17:30,2,3.803,ACTIVE,216.67,351.37,60.022,1564435804,"201051344001135","174011545737251",28.98,34.00,0,322.51,382.63,111.6,105.8,0.495,1376401.4,1376401.4,9966,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435824,707406.00
07/29/2019 17:30,2,3.582,ACTIVE,217.35,353.17,60.017,1564435804,"201051344000983","174011545737251",29.28,31.50,0,326.72,384.13,106.2,100.6,0.499,1391852.4,1391852.4,9969,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435825,707407.00
07/29/2019 17:30,2,3.783,ACTIVE,216.90,352.57,60.017,1564435804,"201051344001203","174011545737251",28.98,38.00,0,327.62,384.13,111.0,105.3,0.508,1384503.1,1384503.1,9988,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435826,707408.00
07/29/2019 17:30,2,3.730,ACTIVE,216.00,351.37,60.017,1564435804,"201051344001230","174011545737251",28.80,32.80,0,323.41,381.42,108.8,103.1,0.513,1378873.5,1378873.5,10014,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435828,707409.00
07/29/2019 17:30,2,3.826,ACTIVE,215.77,352.87,60.022,1564435804,"201051344000646","174011545737251",28.90,33.80,0,322.81,383.23,112.0,106.2,0.530,1372908.4,1372908.4,9988,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435829,707410.00
07/29/2019 17:30,2,3.561,ACTIVE,216.67,350.77,60.054,1564435804,"201051344000867","174011545737251",29.00,32.80,0,324.92,380.52,104.6,99.1,0.486,1369024.9,1369024.9,9983,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435830,707411.00
07/29/2019 17:30,2,3.611,ACTIVE,216.90,353.47,60.017,1564435804,"201051344000633","174011545737251",28.51,33.00,0,327.32,382.63,104.2,98.7,0.491,1365751.2,1365751.2,9991,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435831,707412.00
07/29/2019 17:30,2,3.680,ACTIVE,216.00,350.77,60.012,1564435804,"201051344000955","174011545737251",29.02,35.20,0,323.11,380.52,108.2,102.5,0.504,1393659.2,1393659.2,9984,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435832,707413.00
07/29/2019 17:30,2,3.453,ACTIVE,216.90,351.67,60.017,1564435804,"201051344000648","174011545737251",28.90,31.30,0,327.62,382.03,101.1,95.6,0.473,1379287.6,1379287.6,9966,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435833,707414.00
07/29/2019 17:30,2,3.498,ACTIVE,217.13,352.27,60.017,1564435804,"201051344000645","174011545737251",28.94,31.30,0,327.92,383.23,102.6,97.1,0.468,1385071.8,1385071.8,9973,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435834,707415.00
07/29/2019 17:30,2,3.584,ACTIVE,216.90,351.97,60.022,1564435804,"201051344000569","174011545737251",28.90,32.00,0,327.62,384.13,105.0,99.4,0.495,1402310.6,1402310.6,9970,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435835,707416.00
07/29/2019 17:30,2,3.566,ACTIVE,217.13,356.78,60.033,1564435804,"179051228000119","174011545737251",29.32,35.00,0,328.22,385.93,106.0,100.4,0.491,188287.0,188287.0,10067,0,0,0,L,46974696,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564435836,707417.00
07/29/2019 17:45,2,3.137,ACTIVE,216.45,349.26,60.012,1564436704,"201051344000579","174011545737251",29.02,35.60,0,335.44,376.01,92.3,87.1,0.424,1403791.5,1403791.5,9978,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436705,707418.00
07/29/2019 17:45,2,3.430,ACTIVE,216.22,350.47,60.028,1564436704,"201051344001025","174011545737251",29.06,33.00,0,334.84,378.72,101.0,95.6,0.455,1389127.9,1389127.9,9974,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436706,707419.00
07/29/2019 17:45,2,3.205,ACTIVE,216.45,350.47,60.012,1564436704,"201051344001093","174011545737251",28.80,31.80,0,336.34,376.92,93.5,88.3,0.424,1370782.0,1370782.0,10001,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436707,707420.00
07/29/2019 17:45,2,3.098,ACTIVE,216.45,349.86,60.049,1564436704,"201051344000458","174011545737251",28.96,32.60,0,336.64,376.31,90.9,85.8,0.433,1384294.4,1384294.4,9965,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436708,707421.00
07/29/2019 17:45,2,3.363,ACTIVE,215.77,350.47,60.028,1564436704,"201051344000890","174011545737251",28.53,33.80,0,334.54,376.92,97.2,91.9,0.442,1386060.2,1386060.2,9976,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436709,707422.00
07/29/2019 17:45,2,3.180,ACTIVE,216.45,356.48,60.054,1564436704,"201051344000988","174011545737251",18.57,27.80,0,335.14,387.74,59.8,55.8,0.513,1050328.1,1050328.1,9965,0,0,0,L,1122011218,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436710,707423.00
07/29/2019 17:45,2,3.348,ACTIVE,216.67,352.27,60.012,1564436704,"201051344000582","174011545737251",28.53,32.60,0,335.44,378.12,96.8,91.5,0.451,1363133.1,1363133.1,9968,0,0,0,L,1122011218,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436711,707424.00
07/29/2019 17:45,2,3.100,ACTIVE,215.77,348.66,60.001,1564436704,"201051344000868","174011545737251",28.84,29.80,0,334.24,374.81,90.6,85.5,0.411,1371139.9,1371139.9,9963,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436711,707425.00
07/29/2019 17:45,2,3.010,ACTIVE,216.45,349.56,60.033,1564436704,"201051344000576","174011545737251",29.02,32.20,0,337.54,375.11,88.5,83.5,0.402,1387086.1,1387086.1,9991,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436712,707426.00
07/29/2019 17:45,2,3.123,ACTIVE,216.45,349.26,60.022,1564436704,"201051344001158","174011545737251",28.65,31.30,0,334.84,375.71,90.7,85.6,0.420,1364583.2,1364583.2,9964,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436713,707427.00
07/29/2019 17:45,2,3.338,ACTIVE,216.22,349.86,60.033,1564436704,"201051344000917","174011545737251",29.16,37.50,0,333.63,376.92,98.6,93.3,0.451,1380361.2,1380361.2,10002,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436714,707428.00
07/29/2019 17:45,2,3.326,ACTIVE,216.00,355.58,60.033,1564436704,"201051344000417","174011545737251",18.69,31.80,0,333.93,387.74,63.0,58.9,0.526,1089814.1,1089814.1,9991,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436715,707429.00
07/29/2019 17:45,2,3.309,ACTIVE,216.00,351.37,60.017,1564436704,"201051344000685","174011545737251",28.98,33.00,0,334.84,377.52,97.2,91.9,0.473,1386307.1,1386307.1,9982,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436716,707430.00
07/29/2019 17:45,2,3.389,ACTIVE,216.67,350.77,60.033,1564436704,"201051344000651","174011545737251",28.71,33.00,0,337.84,378.42,98.5,93.2,0.446,1380836.8,1380836.8,9974,0,0,0,L,1122011218,1,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436717,707431.00
07/29/2019 17:45,2,3.115,ACTIVE,215.32,347.46,60.022,1564436704,"201051344000594","174011545737251",28.94,35.80,0,333.63,374.81,91.4,86.3,0.420,1390625.0,1390625.0,9973,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436718,707432.00
07/29/2019 17:45,2,3.082,ACTIVE,216.45,349.26,60.012,1564436704,"201051344000469","174011545737251",29.16,28.80,0,333.03,386.23,91.0,86.0,0.433,1370900.1,1370900.1,9983,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436719,707433.00
07/29/2019 17:45,2,3.557,ACTIVE,216.67,351.07,60.006,1564436704,"201051344000585","174011545737251",28.98,31.50,0,336.04,379.32,104.4,98.9,0.486,1396600.1,1396600.1,9970,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436720,707434.00
07/29/2019 17:45,2,3.090,ACTIVE,216.90,350.17,60.017,1564436704,"201051344000853","174011545737251",29.30,32.40,0,338.74,378.42,91.8,86.7,0.420,1393614.1,1393614.1,9979,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436721,707435.00
07/29/2019 17:45,2,3.383,ACTIVE,216.00,349.26,59.996,1564436704,"201051344001145","174011545737251",28.98,31.80,0,335.14,377.82,99.3,94.0,0.460,1395184.9,1395184.9,10001,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436722,707436.00
07/29/2019 17:45,2,3.225,ACTIVE,216.22,349.56,60.022,1564436704,"201051344000438","174011545737251",29.42,33.30,0,335.74,377.22,96.1,90.8,0.451,1388714.1,1388714.1,9972,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436723,707437.00
07/29/2019 17:45,2,3.369,ACTIVE,216.22,349.56,60.022,1564436704,"201051344001135","174011545737251",28.86,33.50,0,334.84,376.62,98.5,93.1,0.433,1376426.1,1376426.1,9967,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436724,707438.00
07/29/2019 17:45,2,3.139,ACTIVE,216.22,348.96,60.017,1564436704,"201051344000983","174011545737251",29.14,31.30,0,334.54,376.31,92.6,87.4,0.424,1391875.7,1391875.7,9970,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436725,707439.00
07/29/2019 17:45,2,3.299,ACTIVE,216.45,348.96,60.017,1564436704,"201051344001203","174011545737251",29.16,36.50,0,337.54,377.22,97.4,92.1,0.451,1384527.7,1384527.7,9989,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436726,707440.00
07/29/2019 17:45,2,3.244,ACTIVE,215.77,349.56,60.022,1564436704,"201051344001230","174011545737251",29.08,32.00,0,333.93,375.41,95.6,90.3,0.451,1378897.6,1378897.6,10015,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436728,707441.00
