ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 17:45,2,3.352,ACTIVE,215.54,350.17,60.022,1564436704,"201051344000646","174011545737251",28.96,33.80,0,331.83,377.82,98.4,93.0,0.464,1372933.2,1372933.2,9989,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436729,707442.00
07/29/2019 17:45,2,3.123,ACTIVE,216.00,348.96,60.022,1564436704,"201051344000867","174011545737251",28.71,32.00,0,333.93,376.31,90.8,85.8,0.424,1369047.9,1369047.9,9984,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436730,707443.00
07/29/2019 17:45,2,3.088,ACTIVE,216.22,350.77,60.022,1564436704,"201051344000633","174011545737251",28.96,32.40,0,334.54,376.62,90.7,85.6,0.424,1365774.1,1365774.1,9992,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436731,707444.00
07/29/2019 17:45,2,3.217,ACTIVE,215.54,350.17,60.033,1564436704,"201051344000955","174011545737251",29.02,34.00,0,334.54,375.11,94.6,89.4,0.446,1393683.0,1393683.0,9985,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436732,707445.00
07/29/2019 17:45,2,2.984,ACTIVE,216.22,348.96,60.028,1564436704,"201051344000648","174011545737251",28.88,30.00,0,336.04,375.41,87.2,82.3,0.415,1379309.7,1379309.7,9967,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436733,707446.00
07/29/2019 17:45,2,3.051,ACTIVE,216.45,348.96,60.012,1564436704,"201051344000645","174011545737251",28.61,31.00,0,335.14,376.01,88.5,83.5,0.402,1385094.2,1385094.2,9974,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436733,707447.00
07/29/2019 17:45,2,3.109,ACTIVE,216.22,348.96,60.038,1564436704,"201051344000569","174011545737251",28.92,31.30,0,334.84,376.31,91.1,86.0,0.429,1402333.6,1402333.6,9971,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436734,707448.00
07/29/2019 17:45,2,3.105,ACTIVE,216.45,354.37,60.028,1564436704,"179051228000119","174011545737251",29.24,34.50,0,337.84,380.52,92.0,86.9,0.438,188310.3,188310.3,10068,0,0,0,L,46974696,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564436735,707449.00
07/29/2019 18:00,2,2.664,ACTIVE,216.00,349.26,60.043,1564437604,"201051344000579","174011545737251",29.02,35.20,0,335.14,371.21,78.3,73.7,0.358,1403811.5,1403811.5,9979,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437605,707450.00
07/29/2019 18:00,2,2.955,ACTIVE,216.22,348.96,60.065,1564437604,"201051344001025","174011545737251",28.92,32.40,0,334.54,373.91,86.6,81.7,0.393,1389149.9,1389149.9,9975,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437606,707451.00
07/29/2019 18:00,2,2.746,ACTIVE,216.45,348.96,60.017,1564437604,"201051344001093","174011545737251",28.55,31.50,0,335.44,371.81,79.4,74.7,0.362,1370802.3,1370802.3,10002,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437607,707452.00
07/29/2019 18:00,2,2.619,ACTIVE,216.00,359.78,60.017,1564437604,"201051344000458","174011545737251",28.94,31.50,0,318.00,390.44,76.8,72.2,0.650,1384314.0,1384314.0,9966,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437608,707453.00
07/29/2019 18:00,2,2.859,ACTIVE,215.77,348.66,60.022,1564437604,"201051344000890","174011545737251",28.75,33.50,0,334.84,372.41,83.3,78.5,0.376,1386081.3,1386081.3,9977,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437609,707454.00
07/29/2019 18:00,2,2.695,ACTIVE,216.00,355.28,60.017,1564437604,"201051344000988","174011545737251",18.49,27.80,0,334.54,381.73,50.5,46.8,0.429,1050340.9,1050340.9,9966,0,0,0,L,1122011218,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437610,707455.00
07/29/2019 18:00,2,2.828,ACTIVE,216.67,350.17,60.033,1564437604,"201051344000582","174011545737251",28.84,32.40,0,334.84,373.01,82.7,77.9,0.389,1363154.1,1363154.1,9969,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437611,707456.00
07/29/2019 18:00,2,2.613,ACTIVE,215.32,358.58,60.033,1564437604,"201051344000868","174011545737251",28.78,28.80,0,318.91,389.24,76.2,71.6,0.623,1371159.4,1371159.4,9964,0,0,0,L,1122011218,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437611,707457.00
07/29/2019 18:00,2,2.564,ACTIVE,216.22,360.99,60.043,1564437604,"201051344000576","174011545737251",28.57,31.00,0,319.81,389.24,74.2,69.7,0.614,1387105.1,1387105.1,9992,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437613,707458.00
07/29/2019 18:00,2,2.656,ACTIVE,215.77,359.48,60.038,1564437604,"201051344001158","174011545737251",28.37,30.30,0,317.40,390.14,76.3,71.8,0.636,1364602.7,1364602.7,9965,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437614,707459.00
07/29/2019 18:00,2,2.904,ACTIVE,216.22,349.56,60.033,1564437604,"201051344000917","174011545737251",28.71,36.30,0,333.93,372.71,84.4,79.6,0.384,1380382.7,1380382.7,10003,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437615,707460.00
07/29/2019 18:00,2,2.861,ACTIVE,216.00,352.87,60.043,1564437604,"201051344000417","174011545737251",18.55,31.00,0,333.63,381.42,53.6,49.9,0.455,1089827.6,1089827.6,9992,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437615,707461.00
07/29/2019 18:00,2,2.814,ACTIVE,216.00,349.56,60.070,1564437604,"201051344000685","174011545737251",29.08,32.40,0,334.54,372.71,82.8,78.0,0.402,1386328.2,1386328.2,9983,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437616,707462.00
07/29/2019 18:00,2,2.869,ACTIVE,216.67,350.17,60.038,1564437604,"201051344000651","174011545737251",28.98,32.60,0,337.24,373.61,84.2,79.3,0.384,1380858.2,1380858.2,9975,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437617,707463.00
07/29/2019 18:00,2,2.641,ACTIVE,215.32,359.18,60.038,1564437604,"201051344000594","174011545737251",28.78,34.50,0,318.61,388.64,76.9,72.3,0.641,1390644.7,1390644.7,9974,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437618,707464.00
07/29/2019 18:00,2,2.615,ACTIVE,216.00,360.08,60.022,1564437604,"201051344000469","174011545737251",28.86,28.30,0,317.70,390.74,76.5,71.9,0.654,1370919.7,1370919.7,9984,0,0,0,L,1122011218,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437619,707465.00
07/29/2019 18:00,2,3.072,ACTIVE,216.67,350.77,60.043,1564437604,"201051344000585","174011545737251",28.92,31.30,0,333.93,375.11,90.0,85.0,0.420,1396622.9,1396622.9,9971,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437620,707466.00
07/29/2019 18:00,2,2.666,ACTIVE,216.67,360.69,60.038,1564437604,"201051344000853","174011545737251",28.59,32.00,0,321.61,391.04,77.2,72.6,0.636,1393633.9,1393633.9,9980,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437621,707467.00
07/29/2019 18:00,2,2.916,ACTIVE,216.00,349.26,60.049,1564437604,"201051344001145","174011545737251",28.82,31.30,0,334.54,373.01,85.1,80.2,0.393,1395206.6,1395206.6,10002,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437622,707468.00
07/29/2019 18:00,2,2.791,ACTIVE,216.22,348.96,60.038,1564437604,"201051344000438","174011545737251",28.90,33.30,0,334.84,372.41,81.8,77.0,0.380,1388734.9,1388734.9,9973,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437623,707469.00
07/29/2019 18:00,2,2.887,ACTIVE,216.00,347.46,60.033,1564437604,"201051344001135","174011545737251",28.75,33.50,0,333.93,371.21,84.1,79.2,0.371,1376447.5,1376447.5,9968,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437624,707470.00
07/29/2019 18:00,2,2.658,ACTIVE,216.22,349.56,60.038,1564437604,"201051344000983","174011545737251",29.02,31.00,0,332.73,370.60,78.1,73.5,0.362,1391895.7,1391895.7,9971,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437625,707471.00
07/29/2019 18:00,2,2.846,ACTIVE,216.45,348.96,60.075,1564437604,"201051344001203","174011545737251",28.86,35.60,0,336.04,373.01,83.2,78.4,0.384,1384548.8,1384548.8,9990,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437627,707472.00
07/29/2019 18:00,2,2.756,ACTIVE,215.77,348.66,60.038,1564437604,"201051344001230","174011545737251",29.10,31.80,0,333.63,372.71,81.2,76.5,0.384,1378918.2,1378918.2,10016,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437628,707473.00
07/29/2019 18:00,2,2.895,ACTIVE,215.54,349.56,60.038,1564437604,"201051344000646","174011545737251",28.69,33.00,0,333.63,373.01,84.1,79.2,0.380,1372954.5,1372954.5,9990,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437629,707474.00
07/29/2019 18:00,2,2.639,ACTIVE,215.77,357.98,60.043,1564437604,"201051344000867","174011545737251",28.61,31.00,0,318.91,388.34,76.4,71.8,0.623,1369067.4,1369067.4,9985,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437630,707475.00
07/29/2019 18:00,2,2.609,ACTIVE,215.77,360.69,60.043,1564437604,"201051344000633","174011545737251",28.82,31.30,0,318.91,390.74,76.2,71.6,0.645,1365793.6,1365793.6,9993,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437630,707476.00
07/29/2019 18:00,2,2.695,ACTIVE,215.54,347.76,60.059,1564437604,"201051344000955","174011545737251",29.28,34.80,0,333.63,370.60,80.0,75.2,0.371,1393703.4,1393703.4,9986,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437631,707477.00
07/29/2019 18:00,2,2.521,ACTIVE,216.00,359.48,60.043,1564437604,"201051344000648","174011545737251",28.65,29.30,0,317.70,390.14,73.2,68.7,0.610,1379328.4,1379328.4,9968,0,0,0,L,1122011218,1,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437632,707478.00
07/29/2019 18:00,2,2.615,ACTIVE,216.22,359.18,60.049,1564437604,"201051344000645","174011545737251",27.99,29.50,0,317.40,389.84,74.2,69.7,0.605,1385113.3,1385113.3,9975,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437633,707479.00
07/29/2019 18:00,2,2.635,ACTIVE,216.00,359.48,60.038,1564437604,"201051344000569","174011545737251",28.71,30.50,0,319.21,390.14,76.6,72.0,0.641,1402353.2,1402353.2,9972,0,0,0,L,1122011218,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437634,707480.00
07/29/2019 18:00,2,2.635,ACTIVE,216.00,354.07,60.075,1564437604,"179051228000119","174011545737251",29.04,34.00,0,337.54,374.81,77.5,72.9,0.371,188330.1,188330.1,10069,0,0,0,L,46974696,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564437635,707481.00
07/29/2019 18:15,2,2.119,ACTIVE,215.09,355.28,60.006,1564438505,"201051344000579","174011545737251",28.78,32.40,0,320.41,389.84,61.8,57.7,0.508,1403827.8,1403827.8,9980,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438506,707482.00
07/29/2019 18:15,2,2.369,ACTIVE,214.64,356.48,60.001,1564438505,"201051344001025","174011545737251",28.98,30.50,0,317.40,390.74,69.5,65.2,0.570,1389168.2,1389168.2,9976,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438507,707483.00
07/29/2019 18:15,2,2.145,ACTIVE,214.87,356.78,60.001,1564438505,"201051344001093","174011545737251",28.94,29.30,0,318.61,389.84,62.9,58.8,0.513,1370818.9,1370818.9,10003,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438508,707484.00
07/29/2019 18:15,2,2.078,ACTIVE,215.09,354.97,60.012,1564438505,"201051344000458","174011545737251",28.59,29.80,0,336.34,391.04,60.2,56.2,0.513,1384330.0,1384330.0,9967,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438509,707485.00
07/29/2019 18:15,2,2.305,ACTIVE,214.41,355.88,60.001,1564438505,"201051344000890","174011545737251",28.51,31.50,0,319.21,389.24,66.6,62.3,0.548,1386098.8,1386098.8,9978,0,0,0,L,1122011218,1,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438510,707486.00
07/29/2019 18:15,2,2.121,ACTIVE,215.32,351.07,60.006,1564438505,"201051344000988","174011545737251",18.33,27.30,0,335.44,376.92,39.4,36.1,0.331,1050351.2,1050351.2,9967,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438511,707487.00
07/29/2019 18:15,2,2.275,ACTIVE,215.09,357.38,59.980,1564438505,"201051344000582","174011545737251",28.75,30.00,0,316.80,390.74,66.3,62.0,0.552,1363171.5,1363171.5,9970,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438512,707488.00
07/29/2019 18:15,2,2.084,ACTIVE,214.41,353.77,60.012,1564438505,"201051344000868","174011545737251",28.17,27.50,0,334.24,389.24,59.5,55.5,0.486,1371175.2,1371175.2,9965,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438513,707489.00
07/29/2019 18:15,2,1.951,ACTIVE,215.32,355.28,60.012,1564438505,"201051344000576","174011545737251",29.08,29.50,0,335.44,390.74,57.5,53.6,0.473,1387120.4,1387120.4,9993,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438514,707490.00
07/29/2019 18:15,2,2.086,ACTIVE,214.87,354.37,60.006,1564438505,"201051344001158","174011545737251",28.31,28.80,0,333.93,390.14,59.9,55.8,0.499,1364618.6,1364618.6,9966,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438515,707491.00
07/29/2019 18:15,2,2.307,ACTIVE,214.64,357.08,59.990,1564438505,"201051344000917","174011545737251",29.00,33.00,0,318.91,388.94,67.7,63.5,0.561,1380400.5,1380400.5,10004,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438516,707492.00
07/29/2019 18:15,2,2.268,ACTIVE,214.41,350.47,59.985,1564438505,"201051344000417","174011545737251",18.79,30.30,0,333.93,376.92,43.1,39.7,0.358,1089838.7,1089838.7,9993,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438516,707493.00
07/29/2019 18:15,2,2.262,ACTIVE,214.41,357.08,60.006,1564438505,"201051344000685","174011545737251",28.92,30.50,0,316.80,389.24,66.3,62.1,0.575,1386345.6,1386345.6,9984,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438517,707494.00
07/29/2019 18:15,2,2.328,ACTIVE,214.87,357.08,60.006,1564438505,"201051344000651","174011545737251",28.51,30.50,0,318.91,390.74,67.2,63.0,0.544,1380876.0,1380876.0,9976,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438519,707495.00
07/29/2019 18:15,2,2.086,ACTIVE,214.19,354.07,60.012,1564438505,"201051344000594","174011545737251",28.59,32.00,0,333.03,390.14,60.4,56.4,0.508,1390660.7,1390660.7,9975,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438520,707496.00
07/29/2019 18:15,2,2.068,ACTIVE,215.09,354.97,60.012,1564438505,"201051344000469","174011545737251",28.41,27.00,0,334.54,390.44,59.5,55.5,0.508,1370935.5,1370935.5,9985,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438521,707497.00
07/29/2019 18:15,2,2.494,ACTIVE,214.87,358.88,59.985,1564438505,"201051344000585","174011545737251",28.94,29.80,0,316.80,389.24,73.1,68.6,0.610,1396642.1,1396642.1,9972,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438522,707498.00
07/29/2019 18:15,2,2.053,ACTIVE,215.54,355.88,60.006,1564438505,"201051344000853","174011545737251",29.02,29.50,0,336.94,395.85,60.4,56.4,0.495,1393649.9,1393649.9,9981,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438523,707499.00
07/29/2019 18:15,2,2.340,ACTIVE,214.64,357.08,59.996,1564438505,"201051344001145","174011545737251",28.86,29.50,0,317.70,390.44,68.5,64.2,0.570,1395224.5,1395224.5,10003,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438524,707500.00
07/29/2019 18:15,2,2.205,ACTIVE,214.64,356.78,60.017,1564438505,"201051344000438","174011545737251",29.10,31.00,0,319.21,391.34,65.0,60.8,0.548,1388752.0,1388752.0,9974,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438525,707501.00
07/29/2019 18:15,2,2.312,ACTIVE,214.41,354.97,59.996,1564438505,"201051344001135","174011545737251",28.88,31.30,0,317.70,388.04,67.7,63.4,0.539,1376465.2,1376465.2,9969,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438526,707502.00
07/29/2019 18:15,2,2.092,ACTIVE,215.09,354.67,60.006,1564438505,"201051344000983","174011545737251",28.98,29.00,0,318.91,390.44,61.4,57.4,0.513,1391912.0,1391912.0,9972,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438527,707503.00
07/29/2019 18:15,2,2.281,ACTIVE,214.87,355.28,60.001,1564438505,"201051344001203","174011545737251",28.69,33.00,0,318.91,388.94,66.3,62.1,0.548,1384566.3,1384566.3,9991,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438528,707504.00
07/29/2019 18:15,2,2.188,ACTIVE,214.19,354.97,60.006,1564438505,"201051344001230","174011545737251",29.06,29.50,0,317.70,388.64,64.4,60.2,0.539,1378935.2,1378935.2,10017,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438529,707505.00
07/29/2019 18:15,2,2.324,ACTIVE,213.96,355.88,60.006,1564438505,"201051344000646","174011545737251",28.65,31.80,0,318.00,388.04,67.5,63.2,0.552,1372972.3,1372972.3,9991,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438530,707506.00
07/29/2019 18:15,2,2.070,ACTIVE,214.87,353.17,60.012,1564438505,"201051344000867","174011545737251",28.57,29.30,0,334.24,388.34,59.9,55.9,0.486,1369083.3,1369083.3,9986,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438531,707507.00
07/29/2019 18:15,2,2.061,ACTIVE,214.87,355.28,60.012,1564438505,"201051344000633","174011545737251",28.61,29.50,0,334.84,390.74,59.7,55.7,0.495,1365809.5,1365809.5,9994,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438532,707508.00
07/29/2019 18:15,2,2.166,ACTIVE,213.96,354.37,60.006,1564438505,"201051344000955","174011545737251",28.96,32.00,0,318.30,387.44,63.6,59.4,0.530,1393720.2,1393720.2,9987,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438533,707509.00
07/29/2019 18:15,2,1.971,ACTIVE,214.87,354.07,60.006,1564438505,"201051344000648","174011545737251",28.49,28.00,0,335.74,389.54,56.9,53.0,0.473,1379343.6,1379343.6,9969,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438534,707510.00
07/29/2019 18:15,2,2.020,ACTIVE,215.09,354.37,60.012,1564438505,"201051344000645","174011545737251",28.21,28.50,0,336.34,390.44,57.7,53.8,0.468,1385128.7,1385128.7,9976,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438535,707511.00
07/29/2019 18:15,2,2.041,ACTIVE,214.87,354.67,60.012,1564438505,"201051344000569","174011545737251",28.92,28.80,0,334.54,390.44,59.8,55.8,0.495,1402369.1,1402369.1,9973,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438536,707512.00
07/29/2019 18:15,2,2.059,ACTIVE,214.87,358.88,60.006,1564438505,"179051228000119","174011545737251",29.16,31.50,0,320.41,395.25,60.8,56.7,0.508,188346.2,188346.2,10070,0,0,0,L,46974696,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564438537,707513.00
07/29/2019 18:30,2,1.691,ACTIVE,214.87,351.07,60.017,1564439404,"201051344000579","174011545737251",29.12,30.50,0,334.54,379.92,49.9,46.2,0.402,1403840.4,1403840.4,9981,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439405,707514.00
07/29/2019 18:30,2,1.934,ACTIVE,214.87,353.47,60.022,1564439404,"201051344001025","174011545737251",29.40,28.80,0,334.54,385.63,57.6,53.7,0.468,1389182.7,1389182.7,9977,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439406,707515.00
07/29/2019 18:30,2,1.752,ACTIVE,215.32,353.77,60.017,1564439404,"201051344001093","174011545737251",28.84,28.30,0,335.74,381.73,51.2,47.5,0.415,1370831.8,1370831.8,10004,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439407,707516.00
07/29/2019 18:30,2,1.676,ACTIVE,215.09,350.77,60.017,1564439404,"201051344000458","174011545737251",28.53,28.50,0,333.63,380.52,48.4,44.8,0.407,1384342.3,1384342.3,9968,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439408,707517.00
07/29/2019 18:30,2,1.893,ACTIVE,214.64,352.87,60.043,1564439404,"201051344000890","174011545737251",28.65,30.00,0,333.63,383.53,54.9,51.1,0.446,1386112.6,1386112.6,9979,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439409,707518.00
07/29/2019 18:30,2,1.682,ACTIVE,215.09,348.66,60.022,1564439404,"201051344000988","174011545737251",18.67,26.80,0,333.33,369.40,31.8,28.8,0.256,1050359.1,1050359.1,9968,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439410,707519.00
07/29/2019 18:30,2,1.896,ACTIVE,215.32,354.97,60.017,1564439404,"201051344000582","174011545737251",28.37,28.80,0,333.63,384.73,54.5,50.7,0.455,1363185.3,1363185.3,9971,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439411,707520.00
07/29/2019 18:30,2,1.627,ACTIVE,214.64,350.77,60.017,1564439404,"201051344000868","174011545737251",29.02,26.80,0,333.63,378.12,47.9,44.3,0.384,1371187.4,1371187.4,9966,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439411,707521.00
07/29/2019 18:30,2,1.576,ACTIVE,215.32,352.27,60.022,1564439404,"201051344000576","174011545737251",28.88,28.00,0,335.44,379.02,46.1,42.6,0.376,1387132.1,1387132.1,9994,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439412,707522.00
07/29/2019 18:30,2,1.658,ACTIVE,215.09,351.67,60.006,1564439404,"201051344001158","174011545737251",28.65,27.80,0,333.63,380.82,48.1,44.5,0.389,1364630.8,1364630.8,9967,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439413,707523.00
07/29/2019 18:30,2,1.906,ACTIVE,215.09,353.77,60.017,1564439404,"201051344000917","174011545737251",29.06,31.30,0,333.93,384.13,56.1,52.2,0.460,1380414.6,1380414.6,10005,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439414,707524.00
07/29/2019 18:30,2,1.879,ACTIVE,214.87,348.36,60.012,1564439404,"201051344000417","174011545737251",18.69,29.30,0,333.93,368.80,35.6,32.4,0.292,1089847.6,1089847.6,9994,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439415,707525.00
07/29/2019 18:30,2,1.891,ACTIVE,215.09,354.07,60.028,1564439404,"201051344000685","174011545737251",28.35,29.00,0,333.93,385.03,54.3,50.5,0.464,1386359.3,1386359.3,9985,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439416,707526.00
07/29/2019 18:30,2,1.900,ACTIVE,215.09,353.77,60.022,1564439404,"201051344000651","174011545737251",28.80,28.80,0,334.54,385.63,55.5,51.6,0.451,1380889.9,1380889.9,9977,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439417,707527.00
07/29/2019 18:30,2,1.676,ACTIVE,214.64,351.07,60.017,1564439404,"201051344000594","174011545737251",28.61,30.50,0,332.13,379.92,48.6,45.0,0.402,1390673.0,1390673.0,9976,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439418,707528.00
07/29/2019 18:30,2,1.629,ACTIVE,215.09,351.37,60.043,1564439404,"201051344000469","174011545737251",28.98,26.30,0,333.93,380.22,47.9,44.3,0.407,1370947.7,1370947.7,9986,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439419,707529.00
07/29/2019 18:30,2,2.082,ACTIVE,215.32,356.18,60.012,1564439404,"201051344000585","174011545737251",28.94,28.30,0,334.54,388.04,61.1,57.0,0.495,1396657.4,1396657.4,9973,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439420,707530.00
07/29/2019 18:30,2,1.686,ACTIVE,215.77,352.57,60.038,1564439404,"201051344000853","174011545737251",28.57,28.30,0,336.34,380.82,48.8,45.2,0.393,1393662.3,1393662.3,9982,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439421,707531.00
07/29/2019 18:30,2,1.912,ACTIVE,214.87,354.07,60.017,1564439404,"201051344001145","174011545737251",29.20,27.80,0,333.63,385.63,56.5,52.7,0.468,1395238.8,1395238.8,10004,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439422,707532.00
07/29/2019 18:30,2,1.820,ACTIVE,215.09,353.17,60.017,1564439404,"201051344000438","174011545737251",28.86,29.80,0,333.93,383.23,53.2,49.4,0.438,1388765.5,1388765.5,9975,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439423,707533.00
07/29/2019 18:30,2,1.912,ACTIVE,214.64,351.67,60.001,1564439404,"201051344001135","174011545737251",28.69,29.50,0,333.63,382.33,55.6,51.7,0.438,1376479.3,1376479.3,9970,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439423,707534.00
07/29/2019 18:30,2,1.689,ACTIVE,215.09,351.37,59.990,1564439404,"201051344000983","174011545737251",28.90,27.80,0,333.93,380.52,49.5,45.9,0.411,1391924.5,1391924.5,9973,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439424,707535.00
07/29/2019 18:30,2,1.844,ACTIVE,215.09,352.57,60.038,1564439404,"201051344001203","174011545737251",29.04,30.80,0,335.14,383.23,54.2,50.4,0.446,1384580.0,1384580.0,9992,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439426,707536.00
07/29/2019 18:30,2,1.793,ACTIVE,214.64,351.67,60.028,1564439404,"201051344001230","174011545737251",29.06,28.30,0,332.43,381.42,52.8,49.0,0.433,1378948.6,1378948.6,10018,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439427,707537.00
07/29/2019 18:30,2,1.887,ACTIVE,214.19,353.47,60.017,1564439404,"201051344000646","174011545737251",29.00,30.50,0,332.13,383.53,55.5,51.6,0.446,1372986.3,1372986.3,9992,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439428,707538.00
07/29/2019 18:30,2,1.668,ACTIVE,215.09,349.86,60.028,1564439404,"201051344000867","174011545737251",28.47,28.00,0,333.93,378.42,48.1,44.5,0.389,1369095.6,1369095.6,9987,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439429,707539.00
07/29/2019 18:30,2,1.641,ACTIVE,215.32,352.57,60.022,1564439404,"201051344000633","174011545737251",28.82,28.50,0,333.63,380.52,47.9,44.3,0.398,1365821.7,1365821.7,9995,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439430,707540.00
07/29/2019 18:30,2,1.777,ACTIVE,214.41,351.97,60.028,1564439404,"201051344000955","174011545737251",28.65,30.30,0,332.73,380.82,51.6,47.9,0.424,1393733.3,1393733.3,9988,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439431,707541.00
07/29/2019 18:30,2,1.570,ACTIVE,215.09,350.47,60.054,1564439404,"201051344000648","174011545737251",28.45,27.00,0,334.84,379.02,45.3,41.8,0.376,1379355.1,1379355.1,9970,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439432,707542.00
07/29/2019 18:30,2,1.574,ACTIVE,214.64,350.47,60.038,1564439404,"201051344000645","174011545737251",28.75,27.50,0,335.14,379.02,45.9,42.3,0.376,1385140.4,1385140.4,9977,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439433,707543.00
07/29/2019 18:30,2,1.643,ACTIVE,214.87,350.47,60.028,1564439404,"201051344000569","174011545737251",28.86,27.80,0,334.84,379.32,48.1,44.5,0.393,1402381.4,1402381.4,9974,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439434,707544.00
07/29/2019 18:30,2,1.668,ACTIVE,215.09,354.97,60.022,1564439404,"179051228000119","174011545737251",28.94,30.30,0,335.14,384.13,48.9,45.3,0.411,188358.7,188358.7,10071,0,0,0,L,46974696,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564439434,707545.00
07/29/2019 18:45,2,1.176,ACTIVE,214.41,345.96,60.054,1564440303,"201051344000579","174011545737251",28.59,29.00,0,334.54,372.71,34.1,31.0,0.265,1403849.8,1403849.8,9982,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440305,707546.00
07/29/2019 18:45,2,1.389,ACTIVE,214.19,347.46,60.033,1564440303,"201051344001025","174011545737251",28.75,27.50,0,333.93,378.42,40.5,37.1,0.318,1389193.7,1389193.7,9978,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440306,707547.00
07/29/2019 18:45,2,1.188,ACTIVE,214.19,346.56,60.028,1564440303,"201051344001093","174011545737251",28.84,27.30,0,335.14,374.51,34.8,31.6,0.274,1370841.4,1370841.4,10005,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440306,707548.00
07/29/2019 18:45,2,1.139,ACTIVE,214.41,346.26,60.038,1564440303,"201051344000458","174011545737251",28.45,27.80,0,334.24,371.81,32.9,29.8,0.265,1384351.3,1384351.3,9969,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440307,707549.00
07/29/2019 18:45,2,1.320,ACTIVE,213.96,346.86,60.038,1564440303,"201051344000890","174011545737251",28.59,29.00,0,333.03,375.71,38.2,35.0,0.296,1386123.1,1386123.1,9980,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440308,707550.00
07/29/2019 18:45,2,1.148,ACTIVE,214.41,344.45,60.043,1564440303,"201051344000988","174011545737251",18.37,26.30,0,334.84,363.69,21.4,18.7,0.168,1050364.9,1050364.9,9969,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440309,707551.00
07/29/2019 18:45,2,1.328,ACTIVE,214.64,348.96,60.033,1564440303,"201051344000582","174011545737251",28.19,27.80,0,335.44,378.72,38.0,34.7,0.318,1363195.7,1363195.7,9972,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440310,707552.00
07/29/2019 18:45,2,1.135,ACTIVE,214.19,345.06,60.033,1564440303,"201051344000868","174011545737251",28.15,26.00,0,333.63,371.21,32.4,29.3,0.247,1371196.3,1371196.3,9967,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440311,707553.00
07/29/2019 18:45,2,1.072,ACTIVE,214.87,348.36,60.038,1564440303,"201051344000576","174011545737251",28.33,27.00,0,333.03,371.51,30.8,27.8,0.243,1387140.6,1387140.6,9996,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440313,707554.00
07/29/2019 18:45,2,1.133,ACTIVE,214.41,347.46,60.070,1564440303,"201051344001158","174011545737251",28.13,27.00,0,333.03,372.11,32.3,29.3,0.261,1364639.7,1364639.7,9969,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440314,707555.00
07/29/2019 18:45,2,1.340,ACTIVE,214.41,350.17,60.028,1564440303,"201051344000917","174011545737251",28.78,29.80,0,332.13,377.22,39.1,35.8,0.318,1380425.4,1380425.4,10007,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440316,707556.00
07/29/2019 18:45,2,1.324,ACTIVE,214.19,345.96,60.054,1564440303,"201051344000417","174011545737251",18.49,28.50,0,333.03,364.29,24.8,22.0,0.199,1089854.2,1089854.2,9996,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440317,707557.00
07/29/2019 18:45,2,1.311,ACTIVE,214.41,349.56,60.028,1564440303,"201051344000685","174011545737251",28.33,27.80,0,332.43,377.22,37.6,34.4,0.318,1386369.7,1386369.7,9987,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440319,707558.00
07/29/2019 18:45,2,1.324,ACTIVE,214.41,350.47,60.033,1564440303,"201051344000651","174011545737251",28.67,27.80,0,334.24,378.12,38.5,35.2,0.309,1380900.5,1380900.5,9979,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440320,707559.00
07/29/2019 18:45,2,1.123,ACTIVE,214.19,347.16,60.065,1564440303,"201051344000594","174011545737251",28.75,29.00,0,332.13,372.11,32.7,29.7,0.261,1390682.1,1390682.1,9978,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440322,707560.00
07/29/2019 18:45,2,1.111,ACTIVE,214.64,347.76,60.038,1564440303,"201051344000469","174011545737251",28.39,25.80,0,333.03,373.01,32.0,29.0,0.261,1370956.6,1370956.6,9988,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440324,707561.00
07/29/2019 18:45,2,1.482,ACTIVE,214.41,351.37,60.028,1564440303,"201051344000585","174011545737251",29.14,27.30,0,332.43,380.22,43.8,40.4,0.345,1396669.4,1396669.4,9975,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440325,707562.00
07/29/2019 18:45,2,1.115,ACTIVE,215.09,348.06,60.006,1564440303,"201051344000853","174011545737251",29.02,27.30,0,334.24,373.91,32.8,29.7,0.261,1393671.4,1393671.4,9984,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440327,707563.00
07/29/2019 18:45,2,1.305,ACTIVE,214.41,348.96,60.038,1564440303,"201051344001145","174011545737251",29.40,27.00,0,333.33,379.02,38.9,35.6,0.309,1395249.7,1395249.7,10006,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440329,707564.00
07/29/2019 18:45,2,1.254,ACTIVE,214.41,348.66,60.033,1564440303,"201051344000438","174011545737251",28.80,28.50,0,333.33,376.31,36.6,33.4,0.296,1388775.6,1388775.6,9977,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440330,707565.00
07/29/2019 18:45,2,1.340,ACTIVE,213.96,348.06,60.033,1564440303,"201051344001135","174011545737251",28.77,28.00,0,333.33,375.41,39.1,35.8,0.305,1376490.0,1376490.0,9972,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440332,707566.00
07/29/2019 18:45,2,1.158,ACTIVE,214.64,347.46,60.038,1564440303,"201051344000983","174011545737251",28.80,27.00,0,333.63,373.01,33.8,30.7,0.270,1391933.9,1391933.9,9975,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440334,707567.00
07/29/2019 18:45,2,1.283,ACTIVE,214.41,348.36,60.033,1564440303,"201051344001203","174011545737251",28.65,29.30,0,334.24,377.22,37.2,34.0,0.296,1384590.4,1384590.4,9994,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440335,707568.00
07/29/2019 18:45,2,1.254,ACTIVE,213.96,345.96,60.033,1564440303,"201051344001230","174011545737251",28.47,27.50,0,333.63,374.21,36.2,33.0,0.292,1378958.6,1378958.6,10019,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440336,707569.00
07/29/2019 18:45,2,1.346,ACTIVE,213.74,347.46,60.038,1564440303,"201051344000646","174011545737251",28.41,29.00,0,333.33,376.01,38.7,35.5,0.309,1372997.0,1372997.0,9993,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440337,707570.00
07/29/2019 18:45,2,1.125,ACTIVE,214.41,345.06,60.049,1564440303,"201051344000867","174011545737251",28.47,27.30,0,333.33,371.21,32.5,29.4,0.247,1369104.6,1369104.6,9988,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440338,707571.00
07/29/2019 18:45,2,1.105,ACTIVE,214.64,347.76,60.033,1564440303,"201051344000633","174011545737251",28.75,27.50,0,333.03,373.01,32.2,29.1,0.256,1365830.7,1365830.7,9996,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440339,707572.00
07/29/2019 18:45,2,1.232,ACTIVE,213.74,345.96,60.043,1564440303,"201051344000955","174011545737251",28.31,29.00,0,332.73,373.91,35.4,32.2,0.283,1393743.1,1393743.1,9989,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440340,707573.00
07/29/2019 18:45,2,1.047,ACTIVE,214.64,345.36,60.038,1564440303,"201051344000648","174011545737251",28.57,26.30,0,334.84,370.30,30.3,27.3,0.239,1379363.6,1379363.6,9971,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440341,707574.00
07/29/2019 18:45,2,1.076,ACTIVE,214.87,345.96,60.043,1564440303,"201051344000645","174011545737251",28.09,26.80,0,334.84,370.90,30.6,27.7,0.239,1385149.0,1385149.0,9978,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440342,707575.00
07/29/2019 18:45,2,1.119,ACTIVE,214.41,345.96,60.017,1564440303,"201051344000569","174011545737251",28.82,27.00,0,334.24,371.81,32.7,29.6,0.261,1402390.5,1402390.5,9975,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440343,707576.00
07/29/2019 18:45,2,1.154,ACTIVE,214.41,348.96,60.033,1564440303,"179051228000119","174011545737251",28.57,29.30,0,334.84,375.71,33.4,30.3,0.256,188368.0,188368.0,10072,0,0,0,L,46974696,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564440343,707577.00
07/29/2019 19:00,2,0.812,ACTIVE,213.96,342.05,60.022,1564441204,"201051344000579","174011545737251",28.43,28.00,0,332.73,361.89,23.4,20.7,0.168,1403856.2,1403856.2,9983,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441206,707578.00
07/29/2019 19:00,2,0.963,ACTIVE,214.41,344.15,60.022,1564441204,"201051344001025","174011545737251",28.59,26.50,0,333.93,365.49,27.9,25.0,0.212,1389201.4,1389201.4,9979,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441207,707579.00
07/29/2019 19:00,2,0.803,ACTIVE,214.41,344.15,60.022,1564441204,"201051344001093","174011545737251",28.73,26.80,0,333.33,362.49,23.4,20.7,0.172,1370847.9,1370847.9,10006,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441208,707580.00
07/29/2019 19:00,2,0.779,ACTIVE,213.74,341.75,60.054,1564441204,"201051344000458","174011545737251",28.29,27.00,0,333.03,360.99,22.4,19.6,0.168,1384357.4,1384357.4,9970,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441208,707581.00
07/29/2019 19:00,2,0.916,ACTIVE,214.19,343.55,60.022,1564441204,"201051344000890","174011545737251",28.19,27.80,0,332.43,363.99,26.1,23.3,0.190,1386130.3,1386130.3,9981,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441209,707582.00
07/29/2019 19:00,2,0.764,ACTIVE,213.96,342.05,60.017,1564441204,"201051344000988","174011545737251",18.47,26.00,0,333.03,356.18,14.3,11.9,0.115,1050368.6,1050368.6,9970,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441210,707583.00
07/29/2019 19:00,2,0.914,ACTIVE,214.64,345.06,60.017,1564441204,"201051344000582","174011545737251",28.09,26.80,0,333.93,365.49,26.1,23.3,0.199,1363202.8,1363202.8,9973,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441211,707584.00
