ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 19:00,2,0.777,ACTIVE,213.96,342.05,60.033,1564441204,"201051344000868","174011545737251",28.01,25.50,0,332.73,360.08,22.1,19.4,0.159,1371202.3,1371202.3,9968,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441212,707585.00
07/29/2019 19:00,2,0.740,ACTIVE,214.41,343.55,60.012,1564441204,"201051344000576","174011545737251",27.87,26.30,0,334.54,361.89,20.9,18.3,0.159,1387146.3,1387146.3,9997,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441213,707586.00
07/29/2019 19:00,2,0.775,ACTIVE,213.96,342.65,60.028,1564441204,"201051344001158","174011545737251",27.89,26.50,0,334.24,361.59,21.9,19.2,0.168,1364645.7,1364645.7,9970,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441214,707587.00
07/29/2019 19:00,2,0.932,ACTIVE,214.19,344.45,60.017,1564441204,"201051344000917","174011545737251",28.33,28.30,0,331.83,366.10,26.8,23.9,0.203,1380432.7,1380432.7,10008,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441215,707588.00
07/29/2019 19:00,2,0.941,ACTIVE,214.19,341.45,60.022,1564441204,"201051344000417","174011545737251",18.05,27.50,0,333.33,355.88,17.3,14.7,0.119,1089858.7,1089858.7,9997,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441216,707589.00
07/29/2019 19:00,2,0.900,ACTIVE,214.41,345.06,60.017,1564441204,"201051344000685","174011545737251",28.01,27.00,0,333.03,365.19,25.6,22.7,0.208,1386376.7,1386376.7,9988,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441217,707590.00
07/29/2019 19:00,2,0.908,ACTIVE,214.64,344.76,60.012,1564441204,"201051344000651","174011545737251",28.49,26.50,0,334.54,365.49,26.2,23.4,0.194,1380907.8,1380907.8,9980,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441218,707591.00
07/29/2019 19:00,2,0.777,ACTIVE,213.74,342.05,60.012,1564441204,"201051344000594","174011545737251",28.15,28.00,0,333.33,360.69,22.2,19.5,0.164,1390688.2,1390688.2,9979,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441219,707592.00
07/29/2019 19:00,2,0.766,ACTIVE,214.19,342.65,60.022,1564441204,"201051344000469","174011545737251",27.85,25.30,0,333.33,360.38,21.7,19.0,0.168,1370962.5,1370962.5,9989,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441220,707593.00
07/29/2019 19:00,2,1.068,ACTIVE,214.64,345.66,60.033,1564441204,"201051344000585","174011545737251",28.53,26.30,0,333.33,367.30,30.9,27.9,0.234,1396677.8,1396677.8,9976,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441221,707594.00
07/29/2019 19:00,2,0.770,ACTIVE,214.64,343.55,60.017,1564441204,"201051344000853","174011545737251",28.47,26.50,0,334.84,362.79,22.3,19.6,0.168,1393677.5,1393677.5,9985,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441221,707595.00
07/29/2019 19:00,2,0.777,ACTIVE,214.41,343.55,60.017,1564441204,"201051344001145","174011545737251",30.24,26.00,0,334.84,366.40,23.8,21.1,0.177,1395256.7,1395256.7,10007,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441222,707596.00
07/29/2019 19:00,2,0.865,ACTIVE,214.64,345.06,60.022,1564441204,"201051344000438","174011545737251",28.57,27.50,0,334.84,363.99,25.1,22.3,0.190,1388782.5,1388782.5,9978,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441223,707597.00
07/29/2019 19:00,2,0.957,ACTIVE,214.19,343.85,60.022,1564441204,"201051344001135","174011545737251",28.07,26.80,0,333.03,364.29,27.3,24.4,0.194,1376497.4,1376497.4,9973,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441224,707598.00
07/29/2019 19:00,2,0.811,ACTIVE,214.19,342.35,60.022,1564441204,"201051344000983","174011545737251",28.27,26.50,0,333.63,361.89,23.2,20.5,0.168,1391940.1,1391940.1,9976,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441225,707599.00
07/29/2019 19:00,2,0.883,ACTIVE,214.41,343.55,60.022,1564441204,"201051344001203","174011545737251",28.43,28.00,0,334.84,365.19,25.4,22.6,0.194,1384597.3,1384597.3,9995,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441227,707600.00
07/29/2019 19:00,2,0.859,ACTIVE,213.96,342.65,60.001,1564441204,"201051344001230","174011545737251",28.15,26.80,0,331.83,361.89,24.5,21.7,0.186,1378965.3,1378965.3,10020,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441228,707601.00
07/29/2019 19:00,2,0.941,ACTIVE,213.74,343.85,60.033,1564441204,"201051344000646","174011545737251",28.29,27.80,0,331.23,363.69,27.0,24.1,0.208,1373004.4,1373004.4,9994,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441229,707602.00
07/29/2019 19:00,2,0.770,ACTIVE,214.19,341.45,60.033,1564441204,"201051344000867","174011545737251",28.43,26.50,0,332.43,359.18,22.2,19.5,0.155,1369110.6,1369110.6,9989,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441230,707603.00
07/29/2019 19:00,2,0.768,ACTIVE,214.41,343.85,60.038,1564441204,"201051344000633","174011545737251",28.11,26.50,0,333.63,362.49,21.9,19.2,0.164,1365836.6,1365836.6,9997,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441231,707604.00
07/29/2019 19:00,2,0.852,ACTIVE,213.74,342.95,60.022,1564441204,"201051344000955","174011545737251",28.19,27.80,0,332.43,362.49,24.3,21.5,0.186,1393749.7,1393749.7,9990,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441232,707605.00
07/29/2019 19:00,2,0.721,ACTIVE,214.19,342.05,60.054,1564441204,"201051344000648","174011545737251",28.43,25.80,0,333.33,360.08,20.8,18.1,0.150,1379369.1,1379369.1,9972,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441233,707606.00
07/29/2019 19:00,2,0.732,ACTIVE,214.19,342.35,60.038,1564441204,"201051344000645","174011545737251",28.05,26.30,0,333.03,360.38,20.8,18.2,0.155,1385154.6,1385154.6,9979,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441234,707607.00
07/29/2019 19:00,2,0.785,ACTIVE,213.74,342.05,60.065,1564441204,"201051344000569","174011545737251",28.21,26.80,0,333.63,360.99,22.4,19.7,0.164,1402396.5,1402396.5,9976,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441235,707608.00
07/29/2019 19:00,2,0.812,ACTIVE,214.19,345.96,60.028,1564441204,"179051228000119","174011545737251",28.23,28.80,0,334.84,364.29,23.3,20.5,0.164,188374.2,188374.2,10073,0,0,0,L,46974696,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564441236,707609.00
07/29/2019 19:15,2,0.850,ACTIVE,214.19,342.65,60.006,1564442104,"201051344000579","174011545737251",28.45,27.00,0,332.43,354.07,24.5,21.7,0.177,1403861.0,1403861.0,9984,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442105,707610.00
07/29/2019 19:15,2,0.920,ACTIVE,214.64,343.85,60.006,1564442104,"201051344001025","174011545737251",28.94,25.80,0,333.33,357.98,27.0,24.1,0.203,1389206.8,1389206.8,9980,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442106,707611.00
07/29/2019 19:15,2,0.828,ACTIVE,214.64,344.76,60.001,1564442104,"201051344001093","174011545737251",28.33,26.00,0,333.03,354.67,23.8,21.0,0.177,1370852.5,1370852.5,10007,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442107,707612.00
07/29/2019 19:15,2,0.818,ACTIVE,214.19,342.65,60.012,1564442104,"201051344000458","174011545737251",28.35,26.50,0,331.23,354.97,23.6,20.8,0.177,1384361.9,1384361.9,9971,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442108,707613.00
07/29/2019 19:15,2,0.918,ACTIVE,214.41,343.55,60.006,1564442104,"201051344000890","174011545737251",28.13,27.00,0,332.13,356.78,26.1,23.3,0.194,1386135.4,1386135.4,9982,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442109,707614.00
07/29/2019 19:15,2,0.820,ACTIVE,214.19,342.65,60.022,1564442104,"201051344000988","174011545737251",18.19,25.50,0,332.43,352.27,15.1,12.7,0.119,1050371.4,1050371.4,9971,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442110,707615.00
07/29/2019 19:15,2,0.893,ACTIVE,214.87,344.76,60.006,1564442104,"201051344000582","174011545737251",28.39,26.00,0,333.93,357.68,25.7,22.9,0.194,1363207.9,1363207.9,9974,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442111,707616.00
07/29/2019 19:15,2,0.838,ACTIVE,213.96,342.95,60.017,1564442104,"201051344000868","174011545737251",27.91,25.00,0,332.13,353.17,23.8,21.0,0.177,1371206.9,1371206.9,9969,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442112,707617.00
07/29/2019 19:15,2,0.799,ACTIVE,214.64,344.15,60.017,1564442104,"201051344000576","174011545737251",28.19,25.50,0,333.33,355.28,22.8,20.1,0.172,1387150.6,1387150.6,9998,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442113,707618.00
07/29/2019 19:15,2,0.816,ACTIVE,214.19,342.65,60.006,1564442104,"201051344001158","174011545737251",28.25,25.80,0,331.83,353.47,23.4,20.6,0.181,1364650.2,1364650.2,9971,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442114,707619.00
07/29/2019 19:15,2,0.916,ACTIVE,214.64,344.15,60.012,1564442104,"201051344000917","174011545737251",28.49,27.30,0,331.83,356.78,26.5,23.7,0.199,1380437.9,1380437.9,10009,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442115,707620.00
07/29/2019 19:15,2,0.908,ACTIVE,214.64,342.05,60.012,1564442104,"201051344000417","174011545737251",18.63,26.50,0,332.43,351.37,17.2,14.6,0.119,1089861.9,1089861.9,9998,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442116,707621.00
07/29/2019 19:15,2,0.865,ACTIVE,214.64,345.36,60.038,1564442104,"201051344000685","174011545737251",28.69,26.00,0,333.03,357.68,25.2,22.4,0.208,1386381.7,1386381.7,9989,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442117,707622.00
07/29/2019 19:15,2,0.896,ACTIVE,214.87,345.06,60.006,1564442104,"201051344000651","174011545737251",28.35,25.80,0,334.24,357.68,25.8,23.0,0.194,1380912.9,1380912.9,9981,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442118,707623.00
07/29/2019 19:15,2,0.814,ACTIVE,213.96,343.25,60.006,1564442104,"201051344000594","174011545737251",28.69,27.00,0,331.53,353.17,23.7,20.9,0.181,1390692.7,1390692.7,9980,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442119,707624.00
07/29/2019 19:15,2,0.812,ACTIVE,214.19,343.25,60.012,1564442104,"201051344000469","174011545737251",28.33,24.80,0,331.53,354.97,23.3,20.6,0.181,1370966.9,1370966.9,9990,0,0,0,L,1122011218,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442119,707625.00
07/29/2019 19:15,2,1.023,ACTIVE,214.87,345.66,60.038,1564442104,"201051344000585","174011545737251",28.71,25.80,0,333.63,358.88,29.8,26.8,0.230,1396683.8,1396683.8,9977,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442120,707626.00
07/29/2019 19:15,2,0.836,ACTIVE,214.87,344.76,60.012,1564442104,"201051344000853","174011545737251",28.25,25.80,0,334.24,355.88,23.9,21.2,0.181,1393682.0,1393682.0,9986,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442121,707627.00
07/29/2019 19:15,2,0.881,ACTIVE,214.87,344.76,60.012,1564442104,"201051344001145","174011545737251",29.00,25.30,0,334.54,356.18,25.9,23.1,0.194,1395261.5,1395261.5,10008,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442122,707628.00
07/29/2019 19:15,2,0.881,ACTIVE,214.64,344.15,60.028,1564442104,"201051344000438","174011545737251",28.63,26.30,0,334.54,356.48,25.5,22.7,0.190,1388787.4,1388787.4,9979,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442123,707629.00
07/29/2019 19:15,2,0.951,ACTIVE,214.41,343.55,60.054,1564442104,"201051344001135","174011545737251",28.45,25.80,0,332.73,356.18,27.4,24.6,0.199,1376502.8,1376502.8,9974,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442124,707630.00
07/29/2019 19:15,2,0.861,ACTIVE,214.41,343.25,59.975,1564442104,"201051344000983","174011545737251",28.61,26.00,0,332.73,353.77,25.0,22.2,0.186,1391944.9,1391944.9,9977,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442125,707631.00
07/29/2019 19:15,2,0.910,ACTIVE,214.64,343.25,60.017,1564442104,"201051344001203","174011545737251",28.35,26.80,0,334.54,356.48,26.1,23.3,0.199,1384602.3,1384602.3,9996,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442127,707632.00
07/29/2019 19:15,2,0.885,ACTIVE,214.41,344.76,60.043,1564442104,"201051344001230","174011545737251",28.55,26.00,0,331.23,354.97,25.7,22.8,0.194,1378970.2,1378970.2,10022,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442128,707633.00
07/29/2019 19:15,2,0.947,ACTIVE,214.19,345.96,60.001,1564442104,"201051344000646","174011545737251",28.73,26.50,0,332.13,356.78,27.6,24.7,0.203,1373009.7,1373009.7,9996,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442130,707634.00
07/29/2019 19:15,2,0.846,ACTIVE,214.64,344.76,60.017,1564442104,"201051344000867","174011545737251",28.71,26.00,0,331.83,354.07,24.6,21.8,0.181,1369115.2,1369115.2,9991,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442131,707635.00
07/29/2019 19:15,2,0.857,ACTIVE,214.87,346.86,60.022,1564442104,"201051344000633","174011545737251",28.13,25.80,0,331.83,356.48,24.4,21.7,0.190,1365841.1,1365841.1,9999,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442133,707636.00
07/29/2019 19:15,2,0.912,ACTIVE,214.19,345.66,60.022,1564442104,"201051344000955","174011545737251",28.39,26.80,0,331.53,355.58,26.2,23.4,0.199,1393754.6,1393754.6,9992,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442135,707637.00
07/29/2019 19:15,2,0.840,ACTIVE,214.64,345.06,60.022,1564442104,"201051344000648","174011545737251",28.49,25.00,0,333.33,354.97,24.3,21.5,0.186,1379373.6,1379373.6,9974,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442136,707638.00
07/29/2019 19:15,2,0.850,ACTIVE,214.87,345.66,60.033,1564442104,"201051344000645","174011545737251",28.15,25.80,0,332.43,355.88,24.3,21.5,0.181,1385158.9,1385158.9,9981,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442138,707639.00
07/29/2019 19:15,2,0.883,ACTIVE,214.41,343.85,60.033,1564442104,"201051344000569","174011545737251",28.25,26.30,0,331.83,354.67,25.3,22.5,0.190,1402401.2,1402401.2,9977,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442139,707640.00
07/29/2019 19:15,2,0.920,ACTIVE,214.41,347.16,60.017,1564442104,"179051228000119","174011545737251",28.57,28.30,0,333.03,357.38,26.6,23.8,0.194,188379.1,188379.1,10074,0,0,0,L,46974696,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564442140,707641.00
07/29/2019 19:30,2,0.705,ACTIVE,213.96,341.15,60.006,1564443005,"201051344000579","174011545737251",27.71,26.30,0,333.33,356.18,19.8,17.2,0.137,1403865.8,1403865.8,9985,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443006,707642.00
07/29/2019 19:30,2,0.699,ACTIVE,214.64,342.05,60.049,1564443005,"201051344001025","174011545737251",27.99,25.00,0,333.03,358.88,19.8,17.2,0.146,1389211.7,1389211.7,9981,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443007,707643.00
07/29/2019 19:30,2,0.648,ACTIVE,214.64,342.35,60.017,1564443005,"201051344001093","174011545737251",28.31,25.30,0,333.63,357.08,18.6,16.1,0.128,1370857.0,1370857.0,10008,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443008,707644.00
07/29/2019 19:30,2,0.658,ACTIVE,214.19,340.85,60.022,1564443005,"201051344000458","174011545737251",27.81,26.00,0,332.73,356.18,18.6,16.0,0.133,1384366.5,1384366.5,9972,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443009,707645.00
07/29/2019 19:30,2,0.691,ACTIVE,214.64,341.75,60.028,1564443005,"201051344000890","174011545737251",28.01,26.30,0,332.43,357.98,19.6,17.0,0.133,1386140.3,1386140.3,9983,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443009,707646.00
07/29/2019 19:30,2,0.662,ACTIVE,214.19,341.15,60.033,1564443005,"201051344000988","174011545737251",17.97,24.80,0,332.13,351.97,12.1,9.7,0.084,1050374.2,1050374.2,9972,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443010,707647.00
07/29/2019 19:30,2,0.652,ACTIVE,215.09,342.95,60.028,1564443005,"201051344000582","174011545737251",28.01,25.00,0,333.33,358.58,18.6,16.0,0.137,1363212.5,1363212.5,9975,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443011,707648.00
07/29/2019 19:30,2,0.672,ACTIVE,214.19,341.15,60.049,1564443005,"201051344000868","174011545737251",27.91,24.30,0,331.23,355.58,19.0,16.4,0.137,1371211.5,1371211.5,9970,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443012,707649.00
07/29/2019 19:30,2,0.646,ACTIVE,214.87,342.35,60.022,1564443005,"201051344000576","174011545737251",27.61,24.80,0,333.03,356.48,18.1,15.5,0.133,1387155.0,1387155.0,9999,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443013,707650.00
07/29/2019 19:30,2,0.656,ACTIVE,214.19,341.15,60.017,1564443005,"201051344001158","174011545737251",27.93,25.00,0,331.83,355.88,18.6,16.0,0.141,1364654.7,1364654.7,9972,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443014,707651.00
07/29/2019 19:30,2,0.648,ACTIVE,214.64,343.25,60.049,1564443005,"201051344000917","174011545737251",28.15,26.30,0,332.73,358.58,18.5,15.9,0.124,1380442.5,1380442.5,10010,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443015,707652.00
07/29/2019 19:30,2,0.701,ACTIVE,214.64,340.85,60.028,1564443005,"201051344000417","174011545737251",18.23,25.80,0,333.63,351.37,12.9,10.6,0.084,1089865.0,1089865.0,9999,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443016,707653.00
07/29/2019 19:30,2,0.639,ACTIVE,214.87,342.95,60.012,1564443005,"201051344000685","174011545737251",28.35,25.30,0,333.03,358.28,18.4,15.8,0.141,1386386.2,1386386.2,9990,0,0,0,L,1122011218,1,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443017,707654.00
07/29/2019 19:30,2,0.660,ACTIVE,214.64,342.05,60.028,1564443005,"201051344000651","174011545737251",28.43,24.80,0,333.63,359.48,19.0,16.4,0.133,1380917.6,1380917.6,9982,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443018,707655.00
07/29/2019 19:30,2,0.670,ACTIVE,213.96,340.85,60.017,1564443005,"201051344000594","174011545737251",27.51,26.30,0,332.13,355.88,18.7,16.1,0.133,1390697.3,1390697.3,9981,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443019,707656.00
07/29/2019 19:30,2,0.650,ACTIVE,214.19,341.75,60.017,1564443005,"201051344000469","174011545737251",28.53,24.00,0,331.23,355.88,18.8,16.2,0.141,1370971.5,1370971.5,9991,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443020,707657.00
07/29/2019 19:30,2,0.732,ACTIVE,214.87,342.95,60.038,1564443005,"201051344000585","174011545737251",28.23,25.00,0,332.73,360.08,20.9,18.3,0.150,1396689.0,1396689.0,9978,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443021,707658.00
07/29/2019 19:30,2,0.660,ACTIVE,214.87,342.95,60.017,1564443005,"201051344000853","174011545737251",28.05,25.00,0,334.24,357.38,18.8,16.2,0.133,1393686.6,1393686.6,9987,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443022,707659.00
07/29/2019 19:30,2,0.652,ACTIVE,215.09,342.65,60.028,1564443005,"201051344001145","174011545737251",28.35,24.80,0,334.54,358.88,18.7,16.2,0.128,1395266.1,1395266.1,10009,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443022,707660.00
07/29/2019 19:30,2,0.670,ACTIVE,214.64,342.95,60.022,1564443005,"201051344000438","174011545737251",28.49,25.50,0,333.93,358.58,19.4,16.8,0.137,1388792.2,1388792.2,9980,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443023,707661.00
07/29/2019 19:30,2,0.717,ACTIVE,214.41,341.15,59.985,1564443005,"201051344001135","174011545737251",28.29,25.00,0,333.33,357.98,20.6,17.9,0.141,1376507.8,1376507.8,9975,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443024,707662.00
07/29/2019 19:30,2,0.686,ACTIVE,214.41,341.45,60.022,1564443005,"201051344000983","174011545737251",27.93,25.30,0,333.03,357.08,19.4,16.8,0.137,1391949.6,1391949.6,9978,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443025,707663.00
07/29/2019 19:30,2,0.682,ACTIVE,214.64,341.45,60.012,1564443005,"201051344001203","174011545737251",27.73,26.00,0,333.63,358.88,19.2,16.6,0.137,1384607.1,1384607.1,9997,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443027,707664.00
07/29/2019 19:30,2,0.652,ACTIVE,214.41,341.45,60.059,1564443005,"201051344001230","174011545737251",27.87,25.30,0,333.03,356.48,18.4,15.9,0.128,1378974.7,1378974.7,10023,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443028,707665.00
07/29/2019 19:30,2,0.680,ACTIVE,213.96,341.75,60.017,1564443005,"201051344000646","174011545737251",28.37,25.50,0,333.63,357.68,19.6,17.0,0.137,1373014.5,1373014.5,9997,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443029,707666.00
07/29/2019 19:30,2,0.674,ACTIVE,214.41,340.55,60.017,1564443005,"201051344000867","174011545737251",27.79,25.50,0,333.03,355.58,19.0,16.4,0.128,1369119.8,1369119.8,9992,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443030,707667.00
07/29/2019 19:30,2,0.654,ACTIVE,214.64,342.65,60.017,1564443005,"201051344000633","174011545737251",28.09,25.30,0,334.24,357.08,18.7,16.1,0.137,1365845.6,1365845.6,10000,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443030,707668.00
07/29/2019 19:30,2,0.676,ACTIVE,214.19,342.35,60.017,1564443005,"201051344000955","174011545737251",28.57,25.80,0,333.33,356.48,19.6,17.0,0.137,1393759.4,1393759.4,9993,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443031,707669.00
07/29/2019 19:30,2,0.650,ACTIVE,214.41,341.15,60.028,1564443005,"201051344000648","174011545737251",27.89,24.50,0,334.54,356.48,18.4,15.8,0.133,1379378.0,1379378.0,9975,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443032,707670.00
07/29/2019 19:30,2,0.639,ACTIVE,214.64,342.05,60.033,1564443005,"201051344000645","174011545737251",27.89,25.30,0,334.84,356.78,18.1,15.5,0.133,1385163.3,1385163.3,9982,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443034,707671.00
07/29/2019 19:30,2,0.660,ACTIVE,214.19,341.45,60.028,1564443005,"201051344000569","174011545737251",28.21,25.30,0,333.03,356.18,18.9,16.3,0.137,1402405.7,1402405.7,9978,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443035,707672.00
07/29/2019 19:30,2,0.707,ACTIVE,214.41,345.06,60.022,1564443005,"179051228000119","174011545737251",28.21,27.30,0,333.63,359.78,20.2,17.6,0.133,188384.0,188384.0,10075,0,0,0,L,46974696,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443036,707673.00
07/29/2019 19:45,2,0.711,ACTIVE,213.74,339.95,59.996,1564443904,"201051344000579","174011545737251",28.45,25.50,0,332.13,351.07,20.5,17.9,0.141,1403869.6,1403869.6,9986,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443905,707674.00
07/29/2019 19:45,2,0.725,ACTIVE,214.64,341.75,59.996,1564443904,"201051344001025","174011545737251",28.33,24.50,0,333.63,352.57,20.8,18.2,0.150,1389215.4,1389215.4,9982,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443906,707675.00
07/29/2019 19:45,2,0.695,ACTIVE,214.64,342.65,59.996,1564443904,"201051344001093","174011545737251",28.15,24.80,0,332.43,351.97,19.9,17.3,0.137,1370860.5,1370860.5,10009,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443907,707676.00
07/29/2019 19:45,2,0.668,ACTIVE,213.74,339.95,59.975,1564443904,"201051344000458","174011545737251",28.35,25.30,0,332.43,351.67,19.2,16.6,0.141,1384369.9,1384369.9,9973,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443908,707677.00
07/29/2019 19:45,2,0.736,ACTIVE,214.41,341.75,60.006,1564443904,"201051344000890","174011545737251",27.97,25.50,0,333.03,352.27,20.9,18.2,0.146,1386143.9,1386143.9,9984,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443909,707678.00
07/29/2019 19:45,2,0.684,ACTIVE,213.51,340.55,60.022,1564443904,"201051344000988","174011545737251",18.23,24.30,0,331.83,349.26,12.7,10.3,0.097,1050376.2,1050376.2,9973,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443910,707679.00
07/29/2019 19:45,2,0.699,ACTIVE,215.09,343.25,60.043,1564443904,"201051344000582","174011545737251",27.89,24.50,0,333.63,352.57,19.8,17.2,0.150,1363215.9,1363215.9,9976,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443910,707680.00
07/29/2019 19:45,2,0.709,ACTIVE,213.51,340.55,59.953,1564443904,"201051344000868","174011545737251",27.73,23.80,0,331.23,350.77,19.9,17.3,0.141,1371215.0,1371215.0,9971,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443911,707681.00
07/29/2019 19:45,2,0.662,ACTIVE,214.19,342.05,60.006,1564443904,"201051344000576","174011545737251",28.35,24.30,0,333.63,351.07,19.0,16.4,0.141,1387158.4,1387158.4,10000,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443912,707682.00
07/29/2019 19:45,2,0.705,ACTIVE,213.74,340.85,60.001,1564443904,"201051344001158","174011545737251",27.45,24.30,0,332.43,350.77,19.6,17.0,0.150,1364658.2,1364658.2,9973,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443913,707683.00
07/29/2019 19:45,2,0.705,ACTIVE,214.87,342.95,60.006,1564443904,"201051344000917","174011545737251",28.17,25.30,0,332.73,351.37,20.1,17.5,0.141,1380445.9,1380445.9,10011,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443914,707684.00
07/29/2019 19:45,2,0.736,ACTIVE,214.64,340.55,60.001,1564443904,"201051344000417","174011545737251",18.65,25.30,0,332.73,347.76,13.9,11.5,0.097,1089867.2,1089867.2,10000,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443915,707685.00
07/29/2019 19:45,2,0.699,ACTIVE,214.87,343.25,60.001,1564443904,"201051344000685","174011545737251",28.17,24.80,0,333.03,352.87,20.0,17.4,0.155,1386389.5,1386389.5,9991,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443916,707686.00
07/29/2019 19:45,2,0.732,ACTIVE,214.87,342.95,60.001,1564443904,"201051344000651","174011545737251",27.87,24.30,0,333.33,352.27,20.7,18.1,0.150,1380921.1,1380921.1,9983,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443917,707687.00
07/29/2019 19:45,2,0.705,ACTIVE,213.51,340.55,60.033,1564443904,"201051344000594","174011545737251",28.29,25.50,0,331.53,350.17,20.2,17.6,0.150,1390700.8,1390700.8,9982,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443918,707688.00
07/29/2019 19:45,2,0.711,ACTIVE,213.74,341.45,59.996,1564443904,"201051344000469","174011545737251",28.13,23.50,0,330.93,350.77,20.3,17.7,0.150,1370975.0,1370975.0,9992,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443919,707689.00
07/29/2019 19:45,2,0.799,ACTIVE,214.87,343.25,59.996,1564443904,"201051344000585","174011545737251",28.05,24.50,0,333.63,351.97,22.8,20.0,0.164,1396692.9,1396692.9,9979,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443920,707690.00
07/29/2019 19:45,2,0.701,ACTIVE,214.41,342.35,60.001,1564443904,"201051344000853","174011545737251",28.39,24.30,0,333.93,352.57,20.2,17.6,0.146,1393690.1,1393690.1,9988,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443921,707691.00
07/29/2019 19:45,2,0.725,ACTIVE,214.87,342.95,60.001,1564443904,"201051344001145","174011545737251",28.49,24.30,0,334.24,352.57,20.9,18.3,0.150,1395269.6,1395269.6,10010,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443922,707692.00
07/29/2019 19:45,2,0.734,ACTIVE,214.87,342.95,60.001,1564443904,"201051344000438","174011545737251",28.61,25.00,0,333.63,352.27,21.4,18.7,0.155,1388795.8,1388795.8,9981,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443923,707693.00
07/29/2019 19:45,2,0.781,ACTIVE,214.41,341.45,60.006,1564443904,"201051344001135","174011545737251",28.33,24.50,0,333.33,351.37,22.5,19.8,0.155,1376511.7,1376511.7,9976,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443923,707694.00
07/29/2019 19:45,2,0.744,ACTIVE,213.96,340.85,60.001,1564443904,"201051344000983","174011545737251",28.05,24.50,0,332.13,351.07,21.2,18.5,0.150,1391953.3,1391953.3,9979,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443924,707695.00
07/29/2019 19:45,2,0.762,ACTIVE,214.87,342.05,60.006,1564443904,"201051344001203","174011545737251",27.79,25.30,0,333.63,352.87,21.5,18.8,0.159,1384610.7,1384610.7,9998,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443926,707696.00
07/29/2019 19:45,2,0.748,ACTIVE,214.41,341.75,60.001,1564443904,"201051344001230","174011545737251",27.55,24.80,0,332.13,350.17,20.9,18.2,0.155,1378978.1,1378978.1,10024,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443927,707697.00
07/29/2019 19:45,2,0.752,ACTIVE,214.19,342.35,59.996,1564443904,"201051344000646","174011545737251",28.65,25.00,0,332.13,351.97,21.8,19.1,0.159,1373018.1,1373018.1,9998,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443928,707698.00
07/29/2019 19:45,2,0.746,ACTIVE,214.19,340.85,60.001,1564443904,"201051344000867","174011545737251",27.89,25.00,0,331.53,350.47,21.1,18.5,0.146,1369123.4,1369123.4,9993,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443929,707699.00
07/29/2019 19:45,2,0.719,ACTIVE,214.41,342.95,59.959,1564443904,"201051344000633","174011545737251",28.65,24.80,0,332.13,353.47,20.9,18.2,0.150,1365849.1,1365849.1,10001,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443930,707700.00
07/29/2019 19:45,2,0.768,ACTIVE,214.19,342.35,59.996,1564443904,"201051344000955","174011545737251",28.43,24.80,0,332.13,350.77,22.2,19.5,0.164,1393763.1,1393763.1,9994,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443931,707701.00
07/29/2019 19:45,2,0.723,ACTIVE,214.19,341.45,59.996,1564443904,"201051344000648","174011545737251",27.99,24.00,0,332.73,350.77,20.5,17.9,0.146,1379381.4,1379381.4,9976,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443932,707702.00
07/29/2019 19:45,2,0.705,ACTIVE,214.19,342.05,59.996,1564443904,"201051344000645","174011545737251",28.35,24.80,0,332.43,351.67,20.2,17.6,0.150,1385166.6,1385166.6,9983,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443933,707703.00
07/29/2019 19:45,2,0.740,ACTIVE,213.96,341.45,59.975,1564443904,"201051344000569","174011545737251",28.29,24.80,0,332.73,350.47,21.2,18.6,0.159,1402409.2,1402409.2,9979,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443934,707704.00
07/29/2019 19:45,2,0.793,ACTIVE,214.19,345.06,60.001,1564443904,"179051228000119","174011545737251",28.25,26.80,0,333.63,354.67,22.7,20.0,0.159,188387.9,188387.9,10076,0,0,0,L,46974696,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564443935,707705.00
07/29/2019 20:00,2,0.424,ACTIVE,213.06,337.24,60.012,1564444805,"201051344000579","174011545737251",27.69,25.00,0,331.53,353.47,11.9,9.6,0.062,1403873.5,1403873.5,9987,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444806,707706.00
07/29/2019 20:00,2,0.404,ACTIVE,213.51,337.24,60.022,1564444805,"201051344001025","174011545737251",26.90,24.30,0,333.33,356.48,11.1,8.7,0.062,1389219.2,1389219.2,9983,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444807,707707.00
07/29/2019 20:00,2,0.379,ACTIVE,213.74,338.74,60.028,1564444805,"201051344001093","174011545737251",27.35,24.50,0,332.73,355.28,10.5,8.2,0.053,1370864.1,1370864.1,10010,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444808,707708.00
07/29/2019 20:00,2,0.395,ACTIVE,213.06,337.24,60.022,1564444805,"201051344000458","174011545737251",26.82,25.00,0,331.83,353.17,10.7,8.4,0.062,1384373.5,1384373.5,9974,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444809,707709.00
07/29/2019 20:00,2,0.404,ACTIVE,213.51,338.14,60.012,1564444805,"201051344000890","174011545737251",27.08,25.00,0,332.73,355.28,11.1,8.8,0.057,1386147.8,1386147.8,9985,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444810,707710.00
07/29/2019 20:00,2,0.367,ACTIVE,213.06,338.14,60.028,1564444805,"201051344000988","174011545737251",17.95,23.80,0,331.23,349.56,6.7,4.5,0.044,1050378.3,1050378.3,9974,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444811,707711.00
07/29/2019 20:00,2,0.373,ACTIVE,214.19,338.44,60.033,1564444805,"201051344000582","174011545737251",27.12,24.00,0,333.03,355.88,10.3,8.0,0.062,1363219.4,1363219.4,9977,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444812,707712.00
07/29/2019 20:00,2,0.395,ACTIVE,213.06,337.54,59.996,1564444805,"201051344000868","174011545737251",27.49,23.50,0,331.23,353.47,11.0,8.7,0.057,1371218.7,1371218.7,9972,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444813,707713.00
07/29/2019 20:00,2,0.381,ACTIVE,213.51,338.74,60.033,1564444805,"201051344000576","174011545737251",26.82,23.80,0,332.73,353.77,10.4,8.1,0.057,1387161.9,1387161.9,10001,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444814,707714.00
07/29/2019 20:00,2,0.389,ACTIVE,213.06,337.24,60.012,1564444805,"201051344001158","174011545737251",26.88,24.00,0,331.23,354.07,10.6,8.3,0.057,1364661.7,1364661.7,9974,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444815,707715.00
07/29/2019 20:00,2,0.373,ACTIVE,213.74,338.74,60.054,1564444805,"201051344000917","174011545737251",26.66,25.00,0,333.03,355.28,10.1,7.9,0.057,1380449.4,1380449.4,10012,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444816,707716.00
07/29/2019 20:00,2,0.404,ACTIVE,213.96,337.84,60.033,1564444805,"201051344000417","174011545737251",18.01,24.80,0,333.03,349.86,7.4,5.2,0.035,1089869.5,1089869.5,10001,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444817,707717.00
07/29/2019 20:00,2,0.359,ACTIVE,213.96,339.34,60.028,1564444805,"201051344000685","174011545737251",27.10,24.50,0,333.03,355.88,9.9,7.7,0.062,1386393.0,1386393.0,9992,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444818,707718.00
07/29/2019 20:00,2,0.387,ACTIVE,213.96,338.74,60.022,1564444805,"201051344000651","174011545737251",27.08,24.00,0,333.63,356.18,10.6,8.3,0.057,1380924.7,1380924.7,9984,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444819,707719.00
07/29/2019 20:00,2,0.381,ACTIVE,212.83,337.24,60.028,1564444805,"201051344000594","174011545737251",27.79,25.50,0,330.63,353.17,10.8,8.5,0.062,1390704.4,1390704.4,9983,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444819,707720.00
07/29/2019 20:00,2,0.406,ACTIVE,213.29,337.54,60.028,1564444805,"201051344000469","174011545737251",26.46,23.00,0,331.53,353.77,10.9,8.6,0.062,1370978.7,1370978.7,9993,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444820,707721.00
07/29/2019 20:00,2,0.432,ACTIVE,213.96,339.04,60.001,1564444805,"201051344000585","174011545737251",27.57,24.30,0,332.73,356.18,12.1,9.8,0.057,1396697.0,1396697.0,9980,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444821,707722.00
07/29/2019 20:00,2,0.387,ACTIVE,213.74,339.34,60.033,1564444805,"201051344000853","174011545737251",27.29,24.00,0,333.63,354.97,10.7,8.4,0.053,1393693.7,1393693.7,9989,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444822,707723.00
07/29/2019 20:00,2,0.359,ACTIVE,213.96,339.34,60.033,1564444805,"201051344001145","174011545737251",28.01,24.00,0,334.24,356.18,10.2,8.0,0.053,1395273.1,1395273.1,10011,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444823,707724.00
07/29/2019 20:00,2,0.396,ACTIVE,213.96,338.44,60.028,1564444805,"201051344000438","174011545737251",27.39,24.50,0,333.93,356.18,11.1,8.8,0.057,1388799.5,1388799.5,9982,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444824,707725.00
07/29/2019 20:00,2,0.432,ACTIVE,213.51,337.24,60.022,1564444805,"201051344001135","174011545737251",27.19,24.00,0,332.73,354.97,11.9,9.6,0.062,1376515.6,1376515.6,9977,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444825,707726.00
07/29/2019 20:00,2,0.398,ACTIVE,213.29,336.94,60.054,1564444805,"201051344000983","174011545737251",28.27,24.30,0,331.83,353.47,11.4,9.1,0.062,1391957.0,1391957.0,9980,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444826,707727.00
