ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 20:00,2,0.389,ACTIVE,213.96,337.54,60.033,1564444805,"201051344001203","174011545737251",27.63,24.80,0,333.03,357.08,10.9,8.6,0.062,1384614.3,1384614.3,9999,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444828,707728.00
07/29/2019 20:00,2,0.369,ACTIVE,213.74,337.24,60.038,1564444805,"201051344001230","174011545737251",27.31,24.30,0,331.23,354.07,10.3,8.0,0.049,1378981.6,1378981.6,10025,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444829,707729.00
07/29/2019 20:00,2,0.416,ACTIVE,213.29,338.44,60.038,1564444805,"201051344000646","174011545737251",26.66,24.50,0,332.43,355.28,11.2,8.9,0.057,1373021.9,1373021.9,9999,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444830,707730.00
07/29/2019 20:00,2,0.400,ACTIVE,213.29,337.24,60.038,1564444805,"201051344000867","174011545737251",27.10,24.80,0,331.53,352.87,11.0,8.7,0.053,1369127.0,1369127.0,9994,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444831,707731.00
07/29/2019 20:00,2,0.391,ACTIVE,213.51,339.34,60.028,1564444805,"201051344000633","174011545737251",27.14,24.30,0,331.83,354.97,10.8,8.5,0.053,1365852.7,1365852.7,10002,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444832,707732.00
07/29/2019 20:00,2,0.420,ACTIVE,213.29,338.14,60.038,1564444805,"201051344000955","174011545737251",26.96,24.80,0,331.83,354.67,11.5,9.2,0.066,1393766.9,1393766.9,9995,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444833,707733.00
07/29/2019 20:00,2,0.379,ACTIVE,213.29,337.24,60.033,1564444805,"201051344000648","174011545737251",27.73,23.80,0,331.53,353.77,10.7,8.4,0.062,1379385.0,1379385.0,9977,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444834,707734.00
07/29/2019 20:00,2,0.377,ACTIVE,213.74,338.44,60.033,1564444805,"201051344000645","174011545737251",26.98,24.30,0,332.73,353.47,10.4,8.1,0.057,1385170.1,1385170.1,9984,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444835,707735.00
07/29/2019 20:00,2,0.395,ACTIVE,213.29,337.84,60.038,1564444805,"201051344000569","174011545737251",27.17,24.30,0,332.13,353.77,10.9,8.6,0.062,1402412.8,1402412.8,9980,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444836,707736.00
07/29/2019 20:00,2,0.439,ACTIVE,213.51,341.45,60.001,1564444805,"179051228000119","174011545737251",27.08,26.30,0,333.03,356.48,12.1,9.7,0.057,188391.8,188391.8,10077,0,0,0,L,46974696,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564444837,707737.00
07/29/2019 20:15,2,0.424,ACTIVE,213.06,339.34,60.017,1564445704,"201051344000579","174011545737251",27.59,24.50,0,331.53,346.56,11.9,9.5,0.062,1403876.4,1403876.4,9989,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445706,707738.00
07/29/2019 20:15,2,0.398,ACTIVE,213.74,339.04,60.022,1564445704,"201051344001025","174011545737251",27.27,23.80,0,331.83,347.76,11.1,8.7,0.062,1389221.9,1389221.9,9985,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445707,707739.00
07/29/2019 20:15,2,0.387,ACTIVE,213.74,339.95,59.996,1564445704,"201051344001093","174011545737251",26.96,24.30,0,331.83,346.86,10.6,8.3,0.049,1370866.7,1370866.7,10012,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445709,707740.00
07/29/2019 20:15,2,0.389,ACTIVE,213.29,339.04,60.022,1564445704,"201051344000458","174011545737251",26.94,24.50,0,330.93,345.96,10.7,8.4,0.062,1384376.1,1384376.1,9976,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445710,707741.00
07/29/2019 20:15,2,0.398,ACTIVE,213.74,339.34,60.028,1564445704,"201051344000890","174011545737251",27.55,24.80,0,330.93,346.86,11.2,8.9,0.057,1386150.5,1386150.5,9987,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445712,707742.00
07/29/2019 20:15,2,0.359,ACTIVE,213.29,340.25,60.028,1564445704,"201051344000988","174011545737251",17.95,23.50,0,330.03,344.76,6.5,4.4,0.040,1050379.8,1050379.8,9976,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445714,707743.00
07/29/2019 20:15,2,0.373,ACTIVE,214.19,340.25,60.049,1564445704,"201051344000582","174011545737251",27.06,23.80,0,332.13,347.16,10.2,8.0,0.053,1363222.0,1363222.0,9979,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445715,707744.00
07/29/2019 20:15,2,0.391,ACTIVE,213.06,339.04,60.059,1564445704,"201051344000868","174011545737251",27.23,23.30,0,331.23,346.26,10.8,8.5,0.057,1371221.4,1371221.4,9974,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445717,707745.00
07/29/2019 20:15,2,0.371,ACTIVE,213.74,338.74,60.028,1564445704,"201051344000576","174011545737251",27.19,23.50,0,332.73,347.16,10.3,8.0,0.057,1387164.3,1387164.3,10002,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445718,707746.00
07/29/2019 20:15,2,0.371,ACTIVE,213.29,337.54,60.054,1564445704,"201051344001158","174011545737251",27.57,23.50,0,330.63,346.26,10.4,8.1,0.062,1364664.3,1364664.3,9975,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445719,707747.00
07/29/2019 20:15,2,0.367,ACTIVE,213.74,339.04,60.028,1564445704,"201051344000917","174011545737251",27.49,24.80,0,330.93,347.46,10.3,8.0,0.053,1380452.0,1380452.0,10013,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445719,707748.00
07/29/2019 20:15,2,0.395,ACTIVE,213.74,337.84,60.022,1564445704,"201051344000417","174011545737251",18.17,24.50,0,331.23,343.85,7.3,5.1,0.031,1089871.1,1089871.1,10002,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445721,707749.00
07/29/2019 20:15,2,0.361,ACTIVE,213.96,339.65,60.022,1564445704,"201051344000685","174011545737251",26.76,24.00,0,331.23,347.76,9.8,7.6,0.066,1386395.5,1386395.5,9993,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445721,707750.00
07/29/2019 20:15,2,0.383,ACTIVE,213.96,339.34,59.980,1564445704,"201051344000651","174011545737251",26.92,23.50,0,332.43,347.76,10.5,8.2,0.057,1380927.3,1380927.3,9985,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445722,707751.00
07/29/2019 20:15,2,0.387,ACTIVE,213.06,337.84,60.028,1564445704,"201051344000594","174011545737251",26.84,25.00,0,329.43,345.96,10.6,8.3,0.062,1390707.0,1390707.0,9984,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445723,707752.00
07/29/2019 20:15,2,0.387,ACTIVE,213.29,337.54,60.022,1564445704,"201051344000469","174011545737251",27.43,22.80,0,330.03,346.26,10.8,8.5,0.057,1370981.3,1370981.3,9994,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445724,707753.00
07/29/2019 20:15,2,0.426,ACTIVE,213.96,339.04,60.012,1564445704,"201051344000585","174011545737251",27.21,23.80,0,331.53,348.36,11.8,9.5,0.066,1396699.9,1396699.9,9981,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445725,707754.00
07/29/2019 20:15,2,0.373,ACTIVE,213.96,339.34,60.028,1564445704,"201051344000853","174011545737251",27.67,23.50,0,332.13,348.06,10.4,8.1,0.057,1393696.3,1393696.3,9990,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445727,707755.00
07/29/2019 20:15,2,0.369,ACTIVE,213.96,339.34,60.017,1564445704,"201051344001145","174011545737251",27.06,23.80,0,332.43,347.76,10.2,7.9,0.053,1395275.6,1395275.6,10012,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445728,707756.00
07/29/2019 20:15,2,0.391,ACTIVE,213.96,338.14,59.996,1564445704,"201051344000438","174011545737251",27.19,24.00,0,332.13,347.76,10.8,8.5,0.057,1388802.2,1388802.2,9983,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445729,707757.00
07/29/2019 20:15,2,0.422,ACTIVE,213.51,337.54,60.022,1564445704,"201051344001135","174011545737251",26.98,23.80,0,331.53,346.86,11.6,9.2,0.057,1376518.5,1376518.5,9978,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445730,707758.00
07/29/2019 20:15,2,0.393,ACTIVE,213.51,337.84,60.049,1564445704,"201051344000983","174011545737251",27.83,23.80,0,330.63,346.26,11.1,8.8,0.057,1391959.8,1391959.8,9981,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445731,707759.00
07/29/2019 20:15,2,0.383,ACTIVE,213.96,338.74,60.028,1564445704,"201051344001203","174011545737251",27.47,24.30,0,331.83,348.36,10.7,8.4,0.049,1384617.0,1384617.0,10000,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445732,707760.00
07/29/2019 20:15,2,0.365,ACTIVE,213.51,337.84,60.028,1564445704,"201051344001230","174011545737251",27.43,24.00,0,330.63,345.96,10.2,7.9,0.049,1378984.1,1378984.1,10026,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445733,707761.00
07/29/2019 20:15,2,0.404,ACTIVE,213.29,338.44,60.022,1564445704,"201051344000646","174011545737251",26.54,24.30,0,330.63,346.86,10.9,8.6,0.057,1373024.6,1373024.6,10000,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445734,707762.00
07/29/2019 20:15,2,0.387,ACTIVE,213.74,337.54,60.028,1564445704,"201051344000867","174011545737251",27.43,24.30,0,331.23,346.26,10.8,8.5,0.053,1369129.7,1369129.7,9995,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445735,707763.00
07/29/2019 20:15,2,0.379,ACTIVE,213.96,339.65,60.022,1564445704,"201051344000633","174011545737251",27.35,24.00,0,331.23,348.06,10.5,8.2,0.053,1365855.3,1365855.3,10003,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445735,707764.00
07/29/2019 20:15,2,0.393,ACTIVE,213.29,337.84,59.990,1564445704,"201051344000955","174011545737251",27.77,24.30,0,330.63,346.56,11.1,8.8,0.057,1393769.6,1393769.6,9996,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445736,707765.00
07/29/2019 20:15,2,0.379,ACTIVE,213.74,337.84,60.022,1564445704,"201051344000648","174011545737251",26.94,23.30,0,331.23,346.56,10.4,8.1,0.062,1379387.5,1379387.5,9978,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445737,707766.00
07/29/2019 20:15,2,0.363,ACTIVE,213.74,338.44,60.017,1564445704,"201051344000645","174011545737251",27.19,24.00,0,331.83,346.86,10.0,7.8,0.053,1385172.5,1385172.5,9985,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445738,707767.00
07/29/2019 20:15,2,0.379,ACTIVE,213.51,337.84,60.028,1564445704,"201051344000569","174011545737251",27.29,23.80,0,331.83,346.86,10.5,8.2,0.057,1402415.5,1402415.5,9981,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445739,707768.00
07/29/2019 20:15,2,0.424,ACTIVE,213.74,341.15,60.065,1564445704,"179051228000119","174011545737251",27.57,26.00,0,331.83,349.56,11.8,9.5,0.057,188394.7,188394.7,10078,0,0,0,L,46974696,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564445740,707769.00
07/29/2019 20:30,2,0.299,ACTIVE,213.29,336.94,59.985,1564446604,"201051344000579","174011545737251",26.98,23.80,0,332.43,344.45,8.2,6.0,0.027,1403878.6,1403878.6,9990,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446605,707770.00
07/29/2019 20:30,2,0.264,ACTIVE,213.51,336.64,60.006,1564446604,"201051344001025","174011545737251",27.43,23.30,0,332.43,345.06,7.3,5.2,0.031,1389223.9,1389223.9,9986,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446606,707771.00
07/29/2019 20:30,2,0.266,ACTIVE,213.74,337.54,59.996,1564446604,"201051344001093","174011545737251",27.31,23.80,0,332.43,344.76,7.4,5.2,0.022,1370868.6,1370868.6,10013,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446607,707772.00
07/29/2019 20:30,2,0.254,ACTIVE,213.29,336.94,59.980,1564446604,"201051344000458","174011545737251",27.25,23.80,0,332.73,344.45,7.0,4.9,0.022,1384378.0,1384378.0,9977,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446608,707773.00
07/29/2019 20:30,2,0.273,ACTIVE,213.51,336.04,60.001,1564446604,"201051344000890","174011545737251",27.41,24.30,0,332.43,345.36,7.6,5.4,0.022,1386152.5,1386152.5,9988,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446609,707774.00
07/29/2019 20:30,2,0.232,ACTIVE,213.29,337.84,59.985,1564446604,"201051344000988","174011545737251",17.91,23.00,0,330.93,344.45,4.2,2.1,0.018,1050380.7,1050380.7,9977,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446610,707775.00
07/29/2019 20:30,2,0.256,ACTIVE,213.96,337.84,59.985,1564446604,"201051344000582","174011545737251",26.28,23.30,0,333.33,345.06,6.8,4.7,0.027,1363223.8,1363223.8,9980,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446611,707776.00
07/29/2019 20:30,2,0.264,ACTIVE,213.51,336.64,59.996,1564446604,"201051344000868","174011545737251",27.14,22.50,0,332.13,343.85,7.3,5.1,0.022,1371223.3,1371223.3,9975,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446612,707777.00
07/29/2019 20:30,2,0.252,ACTIVE,213.96,338.44,59.996,1564446604,"201051344000576","174011545737251",26.76,23.00,0,331.83,345.36,6.8,4.7,0.022,1387166.1,1387166.1,10003,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446613,707778.00
07/29/2019 20:30,2,0.254,ACTIVE,213.51,336.94,59.980,1564446604,"201051344001158","174011545737251",26.56,23.00,0,331.23,344.15,6.9,4.7,0.027,1364666.1,1364666.1,9976,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446614,707779.00
07/29/2019 20:30,2,0.248,ACTIVE,213.74,337.84,59.980,1564446604,"201051344000917","174011545737251",27.25,24.00,0,330.33,345.36,6.9,4.8,0.018,1380453.8,1380453.8,10014,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446615,707780.00
07/29/2019 20:30,2,0.285,ACTIVE,213.74,337.24,59.975,1564446604,"201051344000417","174011545737251",17.93,23.80,0,331.83,342.65,5.2,3.1,0.013,1089872.3,1089872.3,10003,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446616,707781.00
07/29/2019 20:30,2,0.238,ACTIVE,213.96,338.14,59.985,1564446604,"201051344000685","174011545737251",26.32,23.50,0,331.83,346.26,6.4,4.2,0.027,1386397.2,1386397.2,9994,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446617,707782.00
07/29/2019 20:30,2,0.258,ACTIVE,213.74,337.84,59.990,1564446604,"201051344000651","174011545737251",26.24,22.80,0,332.43,345.06,6.9,4.7,0.027,1380929.2,1380929.2,9986,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446617,707783.00
07/29/2019 20:30,2,0.260,ACTIVE,213.29,337.24,59.990,1564446604,"201051344000594","174011545737251",27.08,24.30,0,330.33,344.45,7.1,5.0,0.027,1390708.9,1390708.9,9985,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446619,707784.00
07/29/2019 20:30,2,0.262,ACTIVE,213.51,337.24,59.985,1564446604,"201051344000469","174011545737251",27.12,22.00,0,330.03,345.66,7.2,5.1,0.027,1370983.2,1370983.2,9995,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446620,707785.00
07/29/2019 20:30,2,0.289,ACTIVE,213.74,337.84,59.959,1564446604,"201051344000585","174011545737251",27.49,23.30,0,331.83,345.96,8.1,5.9,0.027,1396702.1,1396702.1,9982,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446620,707786.00
07/29/2019 20:30,2,0.252,ACTIVE,213.96,338.44,59.980,1564446604,"201051344000853","174011545737251",27.04,23.00,0,332.73,345.36,7.0,4.8,0.027,1393698.1,1393698.1,9991,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446621,707787.00
07/29/2019 20:30,2,0.248,ACTIVE,213.96,337.54,59.990,1564446604,"201051344001145","174011545737251",26.72,23.00,0,333.03,345.66,6.8,4.6,0.022,1395277.4,1395277.4,10013,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446622,707788.00
07/29/2019 20:30,2,0.264,ACTIVE,213.74,337.54,59.985,1564446604,"201051344000438","174011545737251",26.78,23.50,0,332.73,345.06,7.2,5.0,0.027,1388804.1,1388804.1,9984,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446623,707789.00
07/29/2019 20:30,2,0.285,ACTIVE,213.51,336.34,59.990,1564446604,"201051344001135","174011545737251",27.37,23.00,0,332.13,343.85,8.0,5.8,0.027,1376520.6,1376520.6,9979,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446624,707790.00
07/29/2019 20:30,2,0.275,ACTIVE,213.51,336.94,59.990,1564446604,"201051344000983","174011545737251",27.12,23.30,0,330.93,344.15,7.6,5.4,0.027,1391961.8,1391961.8,9982,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446625,707791.00
07/29/2019 20:30,2,0.262,ACTIVE,213.74,337.24,59.985,1564446604,"201051344001203","174011545737251",27.17,23.80,0,332.73,346.56,7.3,5.1,0.022,1384618.9,1384618.9,10001,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446627,707792.00
07/29/2019 20:30,2,0.262,ACTIVE,213.51,336.94,59.996,1564446604,"201051344001230","174011545737251",26.26,23.50,0,330.93,344.15,7.0,4.8,0.027,1378985.9,1378985.9,10027,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446628,707793.00
07/29/2019 20:30,2,0.266,ACTIVE,213.29,337.24,59.990,1564446604,"201051344000646","174011545737251",26.98,23.50,0,330.93,345.06,7.3,5.1,0.022,1373026.5,1373026.5,10001,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446629,707794.00
07/29/2019 20:30,2,0.270,ACTIVE,213.74,336.64,59.980,1564446604,"201051344000867","174011545737251",26.56,23.80,0,331.83,343.85,7.3,5.1,0.022,1369131.6,1369131.6,9996,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446630,707795.00
07/29/2019 20:30,2,0.250,ACTIVE,213.96,339.34,59.985,1564446604,"201051344000633","174011545737251",27.55,23.50,0,332.13,345.96,7.0,4.8,0.027,1365857.1,1365857.1,10004,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446630,707796.00
07/29/2019 20:30,2,0.285,ACTIVE,213.29,336.94,59.996,1564446604,"201051344000955","174011545737251",26.42,23.50,0,330.93,344.45,7.7,5.5,0.031,1393771.7,1393771.7,9997,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446631,707797.00
07/29/2019 20:30,2,0.256,ACTIVE,213.74,337.54,59.985,1564446604,"201051344000648","174011545737251",26.86,22.80,0,331.83,344.45,7.0,4.8,0.022,1379389.4,1379389.4,9979,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446632,707798.00
07/29/2019 20:30,2,0.240,ACTIVE,213.96,337.54,59.985,1564446604,"201051344000645","174011545737251",26.64,23.30,0,332.13,344.76,6.5,4.3,0.031,1385174.3,1385174.3,9986,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446633,707799.00
07/29/2019 20:30,2,0.256,ACTIVE,213.51,336.64,59.985,1564446604,"201051344000569","174011545737251",26.68,23.30,0,331.83,343.85,7.0,4.8,0.027,1402417.3,1402417.3,9982,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446634,707800.00
07/29/2019 20:30,2,0.305,ACTIVE,213.74,340.55,59.985,1564446604,"179051228000119","174011545737251",26.62,25.30,0,332.13,348.36,8.2,6.0,0.027,188395.4,188395.4,10079,0,0,0,L,46974696,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564446635,707801.00
07/29/2019 20:45,2,0.223,ACTIVE,213.06,336.34,60.022,1564447504,"201051344000579","174011545737251",25.23,23.30,0,331.53,342.05,5.7,3.6,0.004,1403879.7,1403879.7,9991,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447505,707802.00
07/29/2019 20:45,2,0.182,ACTIVE,213.29,336.64,60.028,1564447504,"201051344001025","174011545737251",25.11,22.80,0,331.83,341.75,4.6,2.5,0.004,1389224.8,1389224.8,9987,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447506,707803.00
07/29/2019 20:45,2,0.201,ACTIVE,213.51,337.24,60.022,1564447504,"201051344001093","174011545737251",24.19,23.30,0,331.23,342.05,5.0,2.9,0.000,1370869.6,1370869.6,10014,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447507,707804.00
07/29/2019 20:45,2,0.178,ACTIVE,213.06,336.04,60.059,1564447504,"201051344000458","174011545737251",25.25,23.30,0,331.53,341.75,4.6,2.5,0.000,1384378.8,1384378.8,9978,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447508,707805.00
07/29/2019 20:45,2,0.199,ACTIVE,213.29,336.94,60.022,1564447504,"201051344000890","174011545737251",24.29,23.80,0,331.23,342.05,4.9,2.8,0.004,1386153.4,1386153.4,9989,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447509,707806.00
07/29/2019 20:45,2,0.133,ALERT,213.06,299.97,60.022,1564447504,"201051344000988","174011545737251",17.89,22.30,0,296.66,351.37,2.4,0.4,0.000,1050381.0,1050381.0,9978,0,0,0,L,1122011218,1,121.10,122.68,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447511,707807.00
07/29/2019 20:45,2,0.178,ACTIVE,213.96,337.54,60.022,1564447504,"201051344000582","174011545737251",24.63,22.80,0,331.83,342.05,4.5,2.4,0.009,1363224.6,1363224.6,9981,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447512,707808.00
07/29/2019 20:45,2,0.189,ACTIVE,213.06,336.34,60.028,1564447504,"201051344000868","174011545737251",24.75,22.30,0,330.93,341.75,4.8,2.7,0.000,1371224.2,1371224.2,9976,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447513,707809.00
07/29/2019 20:45,2,0.182,ACTIVE,213.74,337.84,60.017,1564447504,"201051344000576","174011545737251",24.11,22.50,0,332.13,343.25,4.5,2.4,0.000,1387166.9,1387166.9,10004,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447514,707810.00
07/29/2019 20:45,2,0.180,ACTIVE,213.29,336.04,60.022,1564447504,"201051344001158","174011545737251",24.61,22.50,0,331.23,342.95,4.5,2.4,0.000,1364666.9,1364666.9,9977,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447515,707811.00
07/29/2019 20:45,2,0.188,ACTIVE,213.74,337.24,60.028,1564447504,"201051344000917","174011545737251",23.76,23.50,0,330.63,342.65,4.5,2.4,0.000,1380454.6,1380454.6,10015,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447516,707812.00
07/29/2019 20:45,2,0.188,ALERT,213.51,299.97,60.022,1564447504,"201051344000417","174011545737251",17.95,23.00,0,298.77,353.77,3.4,1.4,0.000,1089872.8,1089872.8,10004,0,0,0,L,1122011218,1,122.23,122.01,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447518,707813.00
07/29/2019 20:45,2,0.166,ACTIVE,213.74,338.14,60.012,1564447504,"201051344000685","174011545737251",24.13,23.00,0,331.53,343.25,4.1,2.0,0.000,1386397.9,1386397.9,9995,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447519,707814.00
07/29/2019 20:45,2,0.180,ACTIVE,213.74,337.54,60.017,1564447504,"201051344000651","174011545737251",24.83,22.30,0,331.83,342.65,4.5,2.4,0.004,1380930.0,1380930.0,9987,0,0,0,L,1122011218,1,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447520,707815.00
07/29/2019 20:45,2,0.186,ACTIVE,213.06,336.34,59.990,1564447504,"201051344000594","174011545737251",24.47,24.00,0,330.33,341.45,4.6,2.5,0.009,1390709.8,1390709.8,9986,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447521,707816.00
07/29/2019 20:45,2,0.197,ACTIVE,213.29,336.34,60.017,1564447504,"201051344000469","174011545737251",24.71,21.80,0,330.33,342.65,5.0,2.9,0.004,1370984.1,1370984.1,9996,0,0,0,L,1122011218,1,120.88,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447521,707817.00
07/29/2019 20:45,2,0.217,ACTIVE,213.74,337.84,60.049,1564447504,"201051344000585","174011545737251",25.27,23.00,0,331.23,342.95,5.5,3.4,0.004,1396703.1,1396703.1,9983,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447522,707818.00
07/29/2019 20:45,2,0.172,ACTIVE,213.74,337.84,60.022,1564447504,"201051344000853","174011545737251",25.19,22.50,0,332.73,343.25,4.4,2.3,0.004,1393698.9,1393698.9,9992,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447523,707819.00
07/29/2019 20:45,2,0.178,ACTIVE,213.96,338.14,60.022,1564447504,"201051344001145","174011545737251",24.75,22.80,0,333.33,342.95,4.5,2.4,0.000,1395278.2,1395278.2,10014,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447524,707820.00
07/29/2019 20:45,2,0.191,ACTIVE,213.74,337.54,60.022,1564447504,"201051344000438","174011545737251",25.07,23.00,0,332.43,342.35,4.9,2.8,0.004,1388805.0,1388805.0,9985,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447525,707821.00
07/29/2019 20:45,2,0.209,ACTIVE,213.29,336.04,60.017,1564447504,"201051344001135","174011545737251",25.68,22.50,0,331.53,341.45,5.4,3.3,0.004,1376521.7,1376521.7,9980,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447527,707822.00
07/29/2019 20:45,2,0.207,ACTIVE,213.29,336.04,60.001,1564447504,"201051344000983","174011545737251",24.49,22.80,0,331.23,341.75,5.2,3.1,0.004,1391962.7,1391962.7,9983,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447528,707823.00
07/29/2019 20:45,2,0.195,ACTIVE,213.51,336.64,60.017,1564447504,"201051344001203","174011545737251",24.51,23.30,0,332.73,342.95,4.8,2.8,0.000,1384619.8,1384619.8,10002,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447529,707824.00
07/29/2019 20:45,2,0.193,ACTIVE,213.51,336.34,60.017,1564447504,"201051344001230","174011545737251",22.82,23.00,0,330.33,341.45,4.5,2.4,0.000,1378986.7,1378986.7,10028,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447530,707825.00
07/29/2019 20:45,2,0.193,ACTIVE,213.06,336.64,60.049,1564447504,"201051344000646","174011545737251",25.70,23.00,0,330.33,341.75,5.0,2.9,0.004,1373027.4,1373027.4,10002,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447531,707826.00
07/29/2019 20:45,2,0.188,ACTIVE,213.51,336.04,59.990,1564447504,"201051344000867","174011545737251",24.89,23.30,0,331.83,341.75,4.8,2.7,0.000,1369132.5,1369132.5,9997,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447531,707827.00
07/29/2019 20:45,2,0.191,ACTIVE,213.74,337.84,60.017,1564447504,"201051344000633","174011545737251",24.35,23.00,0,331.53,344.15,4.7,2.6,0.000,1365858.0,1365858.0,10005,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447532,707828.00
07/29/2019 20:45,2,0.205,ACTIVE,213.06,336.34,60.028,1564447504,"201051344000955","174011545737251",25.15,23.00,0,330.63,341.15,5.2,3.1,0.004,1393772.6,1393772.6,9998,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447533,707829.00
07/29/2019 20:45,2,0.188,ACTIVE,213.51,336.04,60.012,1564447504,"201051344000648","174011545737251",24.77,22.50,0,332.43,342.65,4.7,2.6,0.004,1379390.2,1379390.2,9980,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447534,707830.00
07/29/2019 20:45,2,0.160,ACTIVE,213.74,336.34,60.022,1564447504,"201051344000645","174011545737251",25.68,23.00,0,332.73,343.25,4.2,2.1,0.000,1385175.0,1385175.0,9987,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447535,707831.00
07/29/2019 20:45,2,0.180,ACTIVE,213.29,336.04,60.038,1564447504,"201051344000569","174011545737251",25.49,22.80,0,332.43,342.35,4.7,2.6,0.000,1402418.1,1402418.1,9983,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447536,707832.00
07/29/2019 20:45,2,0.215,ACTIVE,213.51,328.82,60.059,1564447504,"179051228000119","174011545737251",26.60,24.80,0,323.72,346.86,5.8,3.7,0.000,188396.5,188396.5,10080,0,0,0,L,46974696,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564447537,707833.00
07/29/2019 21:00,2,0.146,ALERT,213.06,299.67,60.038,1564448404,"201051344000579","174011545737251",17.16,22.50,0,298.47,339.95,2.6,0.6,0.000,1403880.4,1403880.4,9992,0,0,0,L,1122011218,1,121.33,122.23,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448407,707834.00
07/29/2019 21:00,2,0.109,ALERT,213.29,298.17,60.075,1564448404,"201051344001025","174011545737251",18.07,22.00,0,297.87,340.55,2.0,0.0,0.000,1389225.3,1389225.3,9988,0,0,0,L,1122011218,1,122.01,122.01,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448408,707835.00
07/29/2019 21:00,2,0.094,ALERT,213.29,299.07,60.043,1564448404,"201051344001093","174011545737251",27.25,22.50,0,297.87,339.95,2.6,0.6,0.000,1370870.1,1370870.1,10015,0,0,0,L,1122011218,1,122.23,122.01,0100,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564448410,707836.00
07/29/2019 21:00,2,0.105,ALERT,213.06,298.77,60.043,1564448404,"201051344000458","174011545737251",16.98,22.50,0,298.17,340.25,1.8,0.0,0.000,1384379.3,1384379.3,9979,0,0,0,L,1122011218,1,121.55,122.46,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448412,707837.00
07/29/2019 21:00,2,0.127,ALERT,213.29,299.67,60.054,1564448404,"201051344000890","174011545737251",15.47,22.80,0,298.47,339.34,2.0,0.0,0.000,1386154.0,1386154.0,9990,0,0,0,L,1122011218,1,122.46,121.55,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448414,707838.00
07/29/2019 21:00,2,0.088,ACTIVE_NO_POWER,212.83,298.77,60.043,1564448404,"201051344000988","174011545737251",14.37,21.50,0,295.46,301.77,1.3,0.0,0.000,1050381.1,1050381.1,9980,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448415,707839.00
07/29/2019 21:00,2,0.102,ALERT,213.74,300.27,60.043,1564448404,"201051344000582","174011545737251",13.56,22.00,0,298.77,340.25,1.4,0.0,0.000,1363225.0,1363225.0,9982,0,0,0,L,1122011218,1,122.46,122.46,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448417,707840.00
07/29/2019 21:00,2,0.123,ALERT,213.06,299.37,60.038,1564448404,"201051344000868","174011545737251",15.53,21.50,0,298.47,339.34,1.9,0.0,0.000,1371224.7,1371224.7,9977,0,0,0,L,1122011218,1,121.33,122.91,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448419,707841.00
07/29/2019 21:00,2,0.098,ALERT,213.51,299.37,59.990,1564448404,"201051344000576","174011545737251",14.25,21.80,0,296.96,339.95,1.4,0.0,0.000,1387167.4,1387167.4,10005,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448420,707842.00
07/29/2019 21:00,2,0.107,ALERT,213.06,298.47,60.033,1564448404,"201051344001158","174011545737251",16.20,21.80,0,296.96,339.65,1.8,0.0,0.000,1364667.4,1364667.4,9978,0,0,0,L,1122011218,1,121.33,122.23,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448422,707843.00
07/29/2019 21:00,2,0.072,ALERT,213.51,298.77,60.038,1564448404,"201051344000917","174011545737251",27.29,22.80,0,296.66,340.25,2.0,0.0,0.000,1380455.1,1380455.1,10016,0,0,0,L,1122011218,1,122.01,122.46,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1564448424,707844.00
07/29/2019 21:00,2,0.139,ACTIVE_NO_POWER,213.51,298.47,60.038,1564448404,"201051344000417","174011545737251",12.92,22.30,0,297.57,301.47,1.8,0.0,0.000,1089873.1,1089873.1,10006,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448425,707845.00
07/29/2019 21:00,2,0.039,ALERT,213.74,299.37,60.033,1564448404,"201051344000685","174011545737251",27.63,22.30,0,297.57,340.55,1.1,0.0,0.000,1386398.2,1386398.2,9996,0,0,0,L,1122011218,1,123.14,122.01,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1564448427,707846.00
07/29/2019 21:00,2,0.105,ALERT,213.51,298.77,60.043,1564448404,"201051344000651","174011545737251",16.76,21.80,0,297.57,340.25,1.8,0.0,0.000,1380930.5,1380930.5,9988,0,0,0,L,1122011218,1,122.68,121.78,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448429,707847.00
07/29/2019 21:00,2,0.107,ALERT,213.06,299.97,60.038,1564448404,"201051344000594","174011545737251",16.28,23.00,0,297.87,339.65,1.8,0.0,0.000,1390710.3,1390710.3,9987,0,0,0,L,1122011218,1,121.55,122.23,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448431,707848.00
07/29/2019 21:00,2,0.125,ALERT,213.29,299.07,60.033,1564448404,"201051344000469","174011545737251",16.82,21.00,0,296.96,339.95,2.1,0.1,0.000,1370984.7,1370984.7,9997,0,0,0,L,1122011218,1,121.10,122.91,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448433,707849.00
07/29/2019 21:00,2,0.141,ALERT,213.51,299.07,60.028,1564448404,"201051344000585","174011545737251",16.36,22.30,0,297.26,340.85,2.4,0.3,0.000,1396703.8,1396703.8,9984,0,0,0,L,1122011218,1,122.01,122.23,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448435,707850.00
07/29/2019 21:00,2,0.100,ALERT,213.74,299.07,60.038,1564448404,"201051344000853","174011545737251",13.46,21.80,0,297.87,340.85,1.4,0.0,0.000,1393699.4,1393699.4,9993,0,0,0,L,1122011218,1,122.23,122.91,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448437,707851.00
07/29/2019 21:00,2,0.072,ALERT,213.74,299.37,60.033,1564448404,"201051344001145","174011545737251",27.57,22.00,0,298.77,340.55,2.0,0.0,0.000,1395278.7,1395278.7,10015,0,0,0,L,1122011218,1,122.23,122.01,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1564448438,707852.00
07/29/2019 21:00,2,0.115,ALERT,213.51,299.07,60.070,1564448404,"201051344000438","174011545737251",15.84,22.30,0,298.17,339.65,1.9,0.0,0.000,1388805.5,1388805.5,9986,0,0,0,L,1122011218,1,122.46,122.01,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448440,707853.00
07/29/2019 21:00,2,0.143,ALERT,213.06,299.07,60.022,1564448404,"201051344001135","174011545737251",17.10,22.00,0,298.17,339.34,2.5,0.5,0.000,1376522.3,1376522.3,9981,0,0,0,L,1122011218,1,122.23,121.78,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448442,707854.00
07/29/2019 21:00,2,0.137,ALERT,213.29,299.07,60.065,1564448404,"201051344000983","174011545737251",15.59,22.00,0,297.87,339.95,2.2,0.2,0.000,1391963.4,1391963.4,9984,0,0,0,L,1122011218,1,121.55,122.46,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448444,707855.00
07/29/2019 21:00,2,0.072,ALERT,213.29,298.77,60.028,1564448404,"201051344001203","174011545737251",27.39,22.50,0,297.87,340.85,2.0,0.1,0.000,1384620.4,1384620.4,10003,0,0,0,L,1122011218,1,122.68,121.78,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1564448446,707856.00
07/29/2019 21:00,2,0.076,ALERT,213.29,299.37,60.033,1564448404,"201051344001230","174011545737251",27.19,22.30,0,298.17,339.04,2.1,0.1,0.000,1378987.2,1378987.2,10029,0,0,0,L,1122011218,1,122.46,121.78,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1564448447,707857.00
07/29/2019 21:00,2,0.111,ALERT,212.83,298.77,60.028,1564448404,"201051344000646","174011545737251",15.88,22.30,0,297.26,340.25,1.8,0.0,0.000,1373028.0,1373028.0,10003,0,0,0,L,1122011218,1,122.23,121.55,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448449,707858.00
07/29/2019 21:00,2,0.119,ALERT,213.51,299.07,60.022,1564448404,"201051344000867","174011545737251",14.39,22.50,0,297.26,339.04,1.8,0.0,0.000,1369133.0,1369133.0,9998,0,0,0,L,1122011218,1,122.01,122.46,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448451,707859.00
07/29/2019 21:00,2,0.066,ALERT,213.74,298.77,60.022,1564448404,"201051344000633","174011545737251",27.65,22.30,0,295.76,341.15,1.9,0.0,0.000,1365858.5,1365858.5,10006,0,0,0,L,1122011218,1,122.01,122.91,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1564448453,707860.00
07/29/2019 21:00,2,0.127,ALERT,213.06,299.07,60.043,1564448404,"201051344000955","174011545737251",15.68,22.50,0,297.87,339.65,2.0,0.0,0.000,1393773.3,1393773.3,9999,0,0,0,L,1122011218,1,121.78,122.01,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448455,707861.00
07/29/2019 21:00,2,0.107,ALERT,213.29,298.17,60.054,1564448404,"201051344000648","174011545737251",13.99,21.50,0,297.57,339.34,1.5,0.0,0.000,1379390.7,1379390.7,9981,0,0,0,L,1122011218,1,121.33,122.68,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448457,707862.00
07/29/2019 21:00,2,0.088,ALERT,213.74,298.77,60.043,1564448404,"201051344000645","174011545737251",15.86,22.30,0,297.57,339.65,1.4,0.0,0.000,1385175.4,1385175.4,9988,0,0,0,L,1122011218,1,122.01,122.91,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448458,707863.00
07/29/2019 21:00,2,0.111,ALERT,213.29,299.67,60.022,1564448404,"201051344000569","174011545737251",15.47,22.00,0,298.47,339.65,1.8,0.0,0.000,1402418.6,1402418.6,9984,0,0,0,L,1122011218,1,121.10,122.68,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564448460,707864.00
07/29/2019 21:00,2,0.115,ALERT,213.51,298.47,60.017,1564448404,"179051228000119","174011545737251",27.63,23.80,0,295.46,351.67,3.3,1.2,0.000,188397.3,188397.3,10081,0,0,0,L,46974696,1,121.55,123.14,0000,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1564448462,707865.00
07/29/2019 21:15,2,0.096,ALERT,213.29,299.97,60.022,1564449304,"201051344000579","174011545737251",26.38,21.50,0,297.57,301.77,2.6,0.6,0.000,1403880.5,1403880.5,9994,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449306,707866.00
07/29/2019 21:15,2,0.066,ALERT,213.29,298.77,60.038,1564449304,"201051344001025","174011545737251",26.40,21.30,0,296.66,301.47,1.9,0.0,0.000,1389225.3,1389225.3,9990,0,0,0,L,1122011218,1,122.01,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449308,707867.00
07/29/2019 21:15,2,0.098,ALERT,213.51,299.37,60.049,1564449304,"201051344001093","174011545737251",25.21,21.80,0,296.96,300.57,2.5,0.5,0.000,1370870.3,1370870.3,10017,0,0,0,L,1122011218,1,122.23,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449310,707868.00
07/29/2019 21:15,2,0.068,ALERT,213.29,299.67,60.043,1564449304,"201051344000458","174011545737251",25.76,21.80,0,296.96,302.07,1.9,0.0,0.000,1384379.3,1384379.3,9981,0,0,0,L,1122011218,1,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449311,707869.00
07/29/2019 21:15,2,0.094,ALERT,213.29,299.67,60.081,1564449304,"201051344000890","174011545737251",26.08,22.00,0,297.87,302.07,2.5,0.5,0.000,1386154.2,1386154.2,9992,0,0,0,L,1122011218,1,122.46,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449313,707870.00
