ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 21:15,2,0.051,ALERT,213.29,299.37,60.033,1564449304,"201051344000988","174011545737251",16.90,21.00,0,294.26,301.17,0.9,0.0,0.000,1050381.1,1050381.1,9981,0,0,0,L,1122011218,1,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449315,707871.00
07/29/2019 21:15,2,0.062,ALERT,213.96,300.27,60.038,1564449304,"201051344000582","174011545737251",25.82,21.30,0,298.17,301.77,1.6,0.0,0.000,1363225.0,1363225.0,9984,0,0,0,L,1122011218,1,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449317,707872.00
07/29/2019 21:15,2,0.078,ALERT,213.29,299.97,60.038,1564449304,"201051344000868","174011545737251",25.66,20.70,0,297.87,302.07,2.1,0.1,0.000,1371224.8,1371224.8,9979,0,0,0,L,1122011218,1,121.55,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449319,707873.00
07/29/2019 21:15,2,0.064,ALERT,213.74,299.67,60.038,1564449304,"201051344000576","174011545737251",25.03,21.00,0,296.96,301.47,1.7,0.0,0.000,1387167.4,1387167.4,10007,0,0,0,L,1122011218,1,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449321,707874.00
07/29/2019 21:15,2,0.057,ALERT,213.29,299.37,60.038,1564449304,"201051344001158","174011545737251",25.90,20.70,0,296.36,300.57,1.5,0.0,0.000,1364667.4,1364667.4,9980,0,0,0,L,1122011218,1,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449322,707875.00
07/29/2019 21:15,2,0.068,ALERT,213.51,299.07,60.033,1564449304,"201051344000917","174011545737251",25.37,22.00,0,295.76,300.27,1.8,0.0,0.000,1380455.1,1380455.1,10018,0,0,0,L,1122011218,1,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449324,707876.00
07/29/2019 21:15,2,0.104,ALERT,213.74,298.77,60.033,1564449304,"201051344000417","174011545737251",16.48,21.80,0,296.36,300.27,1.8,0.0,0.000,1089873.1,1089873.1,10007,0,0,0,L,1122011218,1,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449326,707877.00
07/29/2019 21:15,2,0.039,ALERT,213.96,299.67,60.028,1564449304,"201051344000685","174011545737251",25.68,21.50,0,297.26,300.87,1.0,0.0,0.000,1386398.2,1386398.2,9998,0,0,0,L,1122011218,1,123.14,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449328,707878.00
07/29/2019 21:15,2,0.055,ALERT,213.74,298.77,60.033,1564449304,"201051344000651","174011545737251",25.98,21.00,0,296.66,300.57,1.4,0.0,0.000,1380930.5,1380930.5,9990,0,0,0,L,1122011218,1,122.91,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449330,707879.00
07/29/2019 21:15,2,0.070,ALERT,213.29,300.27,59.990,1564449304,"201051344000594","174011545737251",26.38,22.30,0,296.96,301.77,1.9,0.0,0.000,1390710.3,1390710.3,9989,0,0,0,L,1122011218,1,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449332,707880.00
07/29/2019 21:15,2,0.070,ALERT,213.51,299.37,60.001,1564449304,"201051344000469","174011545737251",25.49,20.00,0,295.76,300.87,1.9,0.0,0.000,1370984.7,1370984.7,9999,0,0,0,L,1122011218,1,121.10,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449334,707881.00
07/29/2019 21:15,2,0.094,ALERT,213.96,299.67,60.001,1564449304,"201051344000585","174011545737251",26.16,21.30,0,296.36,300.87,2.5,0.5,0.000,1396703.9,1396703.9,9986,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449336,707882.00
07/29/2019 21:15,2,0.059,ALERT,213.96,299.37,60.006,1564449304,"201051344000853","174011545737251",26.30,21.00,0,296.96,301.17,1.6,0.0,0.000,1393699.4,1393699.4,9995,0,0,0,L,1122011218,1,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449337,707883.00
07/29/2019 21:15,2,0.070,ALERT,213.74,299.67,60.012,1564449304,"201051344001145","174011545737251",25.80,21.30,0,297.26,302.07,1.9,0.0,0.000,1395278.7,1395278.7,10017,0,0,0,L,1122011218,1,122.46,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449339,707884.00
07/29/2019 21:15,2,0.074,ALERT,213.74,299.37,60.038,1564449304,"201051344000438","174011545737251",26.10,21.50,0,297.26,301.17,2.0,0.0,0.000,1388805.5,1388805.5,9988,0,0,0,L,1122011218,1,122.68,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449341,707885.00
07/29/2019 21:15,2,0.096,ALERT,213.29,299.37,60.038,1564449304,"201051344001135","174011545737251",26.38,21.30,0,297.26,301.47,2.6,0.6,0.000,1376522.5,1376522.5,9983,0,0,0,L,1122011218,1,122.23,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449343,707886.00
07/29/2019 21:15,2,0.090,ALERT,213.51,299.97,60.038,1564449304,"201051344000983","174011545737251",25.88,21.30,0,297.26,301.77,2.4,0.4,0.000,1391963.5,1391963.5,9986,0,0,0,L,1122011218,1,121.78,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449345,707887.00
07/29/2019 21:15,2,0.074,ALERT,213.51,299.07,60.043,1564449304,"201051344001203","174011545737251",25.37,21.50,0,297.26,302.68,1.9,0.0,0.000,1384620.4,1384620.4,10005,0,0,0,L,1122011218,1,122.68,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449347,707888.00
07/29/2019 21:15,2,0.080,ALERT,213.51,299.67,60.059,1564449304,"201051344001230","174011545737251",24.89,21.30,0,297.26,301.17,2.0,0.0,0.000,1378987.2,1378987.2,10031,0,0,0,L,1122011218,1,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449349,707889.00
07/29/2019 21:15,2,0.062,ALERT,213.06,299.07,60.049,1564449304,"201051344000646","174011545737251",25.58,21.50,0,296.06,300.57,1.6,0.0,0.000,1373028.0,1373028.0,10005,0,0,0,L,1122011218,1,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449351,707890.00
07/29/2019 21:15,2,0.080,ALERT,213.74,299.37,60.038,1564449304,"201051344000867","174011545737251",25.25,21.50,0,296.96,301.77,2.1,0.1,0.000,1369133.0,1369133.0,10000,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449352,707891.00
07/29/2019 21:15,2,0.066,ALERT,213.96,299.07,60.043,1564449304,"201051344000633","174011545737251",25.66,21.30,0,295.16,300.87,1.8,0.0,0.000,1365858.5,1365858.5,10008,0,0,0,L,1122011218,1,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449354,707892.00
07/29/2019 21:15,2,0.080,ALERT,213.06,299.67,60.033,1564449304,"201051344000955","174011545737251",25.96,21.50,0,296.96,300.87,2.1,0.1,0.000,1393773.3,1393773.3,10001,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449356,707893.00
07/29/2019 21:15,2,0.072,ALERT,213.51,298.77,60.033,1564449304,"201051344000648","174011545737251",25.90,20.70,0,296.36,301.17,1.9,0.0,0.000,1379390.7,1379390.7,9983,0,0,0,L,1122011218,1,121.33,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449358,707894.00
07/29/2019 21:15,2,0.047,ALERT,213.74,299.07,60.038,1564449304,"201051344000645","174011545737251",26.08,21.50,0,296.96,301.17,1.3,0.0,0.000,1385175.4,1385175.4,9990,0,0,0,L,1122011218,1,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449360,707895.00
07/29/2019 21:15,2,0.074,ALERT,213.29,299.67,60.038,1564449304,"201051344000569","174011545737251",26.18,21.30,0,297.57,302.07,2.0,0.0,0.000,1402418.6,1402418.6,9986,0,0,0,L,1122011218,1,121.10,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449361,707896.00
07/29/2019 21:15,2,0.117,ALERT,213.51,298.77,60.001,1564449304,"179051228000119","174011545737251",25.45,23.00,0,294.86,300.57,3.1,1.0,0.000,188397.6,188397.6,10083,0,0,0,L,46974696,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564449363,707897.00
07/29/2019 21:30,2,0.000,ALERT,213.06,299.97,60.038,1564450204,"201051344000579","174011545737251",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,1403880.6,1403880.6,9996,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1564450206,707898.00
07/29/2019 21:30,2,0.000,ALERT,213.29,298.77,60.017,1564450204,"201051344001025","174011545737251",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,1389225.3,1389225.3,9992,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1564450208,707899.00
07/29/2019 21:30,2,0.000,ALERT,213.29,299.07,60.022,1564450204,"201051344001093","174011545737251",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,1370870.3,1370870.3,10019,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1564450210,707900.00
07/29/2019 21:30,2,0.000,ALERT,213.06,299.07,60.028,1564450204,"201051344000458","174011545737251",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,1384379.3,1384379.3,9983,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1564450212,707901.00
07/29/2019 21:30,2,0.000,ALERT,213.29,299.97,60.059,1564450204,"201051344000890","174011545737251",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,1386154.2,1386154.2,9994,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1564450214,707902.00
07/29/2019 21:30,2,0.000,ALERT,213.06,299.37,60.028,1564450204,"201051344000988","174011545737251",0.00,20.30,0,294.86,300.87,0.0,0.0,0.000,1050381.1,1050381.1,9983,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1564450215,707903.00
07/29/2019 21:30,2,0.000,ALERT,213.96,300.57,60.043,1564450204,"201051344000582","174011545737251",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,1363225.0,1363225.0,9986,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1564450217,707904.00
07/29/2019 21:30,2,0.000,ALERT,213.06,299.97,60.006,1564450204,"201051344000868","174011545737251",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,1371224.8,1371224.8,9981,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1564450219,707905.00
07/29/2019 21:30,2,0.000,ALERT,213.74,299.97,60.022,1564450204,"201051344000576","174011545737251",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,1387167.4,1387167.4,10009,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1564450221,707906.00
07/29/2019 21:30,2,0.000,ALERT,213.29,299.07,60.033,1564450204,"201051344001158","174011545737251",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,1364667.4,1364667.4,9982,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1564450223,707907.00
07/29/2019 21:30,2,0.000,ALERT,213.74,299.37,60.017,1564450204,"201051344000917","174011545737251",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,1380455.1,1380455.1,10020,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1564450225,707908.00
07/29/2019 21:30,2,0.000,ALERT,213.51,299.07,60.033,1564450204,"201051344000417","174011545737251",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,1089873.1,1089873.1,10009,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1564450227,707909.00
07/29/2019 21:30,2,0.000,ALERT,213.74,299.67,60.038,1564450204,"201051344000685","174011545737251",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,1386398.2,1386398.2,10000,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1564450228,707910.00
07/29/2019 21:30,2,0.000,ALERT,213.51,298.77,60.033,1564450204,"201051344000651","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1380930.5,1380930.5,9992,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1564450230,707911.00
07/29/2019 21:30,2,0.000,ALERT,213.06,299.97,60.049,1564450204,"201051344000594","174011545737251",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,1390710.3,1390710.3,9991,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1564450232,707912.00
07/29/2019 21:30,2,0.000,ALERT,213.29,299.07,60.070,1564450204,"201051344000469","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1370984.7,1370984.7,10001,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1564450234,707913.00
07/29/2019 21:30,2,0.000,ALERT,213.74,299.97,60.043,1564450204,"201051344000585","174011545737251",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,1396704.0,1396704.0,9988,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1564450236,707914.00
07/29/2019 21:30,2,0.000,ALERT,213.96,299.37,60.028,1564450204,"201051344000853","174011545737251",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,1393699.4,1393699.4,9997,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1564450238,707915.00
07/29/2019 21:30,2,0.000,ALERT,213.74,299.97,60.049,1564450204,"201051344001145","174011545737251",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,1395278.7,1395278.7,10019,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1564450240,707916.00
07/29/2019 21:30,2,0.000,ALERT,213.74,299.67,59.996,1564450204,"201051344000438","174011545737251",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,1388805.5,1388805.5,9990,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1564450241,707917.00
07/29/2019 21:30,2,0.000,ALERT,213.29,299.37,60.028,1564450204,"201051344001135","174011545737251",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,1376522.5,1376522.5,9985,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1564450243,707918.00
07/29/2019 21:30,2,0.000,ALERT,213.29,299.67,60.075,1564450204,"201051344000983","174011545737251",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,1391963.5,1391963.5,9988,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1564450245,707919.00
07/29/2019 21:30,2,0.000,ALERT,213.51,299.37,60.012,1564450204,"201051344001203","174011545737251",0.00,20.70,0,297.57,303.28,0.0,0.0,0.000,1384620.4,1384620.4,10007,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1564450247,707920.00
07/29/2019 21:30,2,0.000,ALERT,213.29,299.67,60.028,1564450204,"201051344001230","174011545737251",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,1378987.2,1378987.2,10033,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1564450249,707921.00
07/29/2019 21:30,2,0.000,ALERT,213.06,299.37,60.017,1564450204,"201051344000646","174011545737251",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,1373028.0,1373028.0,10007,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1564450250,707922.00
07/29/2019 21:30,2,0.000,ALERT,213.51,299.07,60.038,1564450204,"201051344000867","174011545737251",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,1369133.0,1369133.0,10002,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1564450252,707923.00
07/29/2019 21:30,2,0.000,ALERT,213.74,299.07,60.022,1564450204,"201051344000633","174011545737251",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,1365858.5,1365858.5,10010,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1564450254,707924.00
07/29/2019 21:30,2,0.000,ALERT,213.06,299.67,60.028,1564450204,"201051344000955","174011545737251",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,1393773.3,1393773.3,10003,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1564450256,707925.00
07/29/2019 21:30,2,0.000,ALERT,213.51,298.77,60.033,1564450204,"201051344000648","174011545737251",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,1379390.7,1379390.7,9985,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1564450258,707926.00
07/29/2019 21:30,2,0.000,ALERT,213.74,299.07,60.033,1564450204,"201051344000645","174011545737251",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,1385175.4,1385175.4,9992,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1564450260,707927.00
07/29/2019 21:30,2,0.000,ALERT,213.29,299.67,60.022,1564450204,"201051344000569","174011545737251",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,1402418.6,1402418.6,9988,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1564450261,707928.00
07/29/2019 21:30,2,0.000,ALERT,213.51,298.77,60.022,1564450204,"179051228000119","174011545737251",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,188397.7,188397.7,10085,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564450263,707929.00
07/29/2019 21:45,2,0.000,ALERT,212.83,299.37,60.059,1564451104,"201051344000579","174011545737251",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1403880.6,1403880.6,9998,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451107,707930.00
07/29/2019 21:45,2,0.000,ALERT,213.06,298.47,60.038,1564451104,"201051344001025","174011545737251",0.00,19.50,0,296.96,307.48,0.0,0.0,0.000,1389225.3,1389225.3,9994,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451108,707931.00
07/29/2019 21:45,2,0.000,ALERT,213.06,299.07,60.028,1564451104,"201051344001093","174011545737251",0.00,20.30,0,296.96,306.28,0.0,0.0,0.000,1370870.3,1370870.3,10021,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451110,707932.00
07/29/2019 21:45,2,0.000,ALERT,212.61,298.77,60.043,1564451104,"201051344000458","174011545737251",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,1384379.3,1384379.3,9985,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451112,707933.00
07/29/2019 21:45,2,0.000,ALERT,213.06,299.37,60.043,1564451104,"201051344000890","174011545737251",0.00,20.70,0,297.87,308.39,0.0,0.0,0.000,1386154.2,1386154.2,9996,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451114,707934.00
07/29/2019 21:45,2,0.000,ALERT,212.61,298.47,60.028,1564451104,"201051344000988","174011545737251",0.00,19.50,0,294.86,300.57,0.0,0.0,0.000,1050381.1,1050381.1,9985,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451116,707935.00
07/29/2019 21:45,2,0.000,ALERT,213.51,299.67,60.028,1564451104,"201051344000582","174011545737251",0.00,19.50,0,298.17,307.48,0.0,0.0,0.000,1363225.0,1363225.0,9988,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451117,707936.00
07/29/2019 21:45,2,0.000,ALERT,212.61,299.07,60.038,1564451104,"201051344000868","174011545737251",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,1371224.8,1371224.8,9983,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451119,707937.00
07/29/2019 21:45,2,0.000,ALERT,213.06,298.77,60.022,1564451104,"201051344000576","174011545737251",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,1387167.4,1387167.4,10011,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451121,707938.00
07/29/2019 21:45,2,0.000,ALERT,212.83,298.47,60.033,1564451104,"201051344001158","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1364667.4,1364667.4,9984,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451123,707939.00
07/29/2019 21:45,2,0.000,ALERT,213.06,298.47,60.070,1564451104,"201051344000917","174011545737251",0.00,20.30,0,296.06,305.98,0.0,0.0,0.000,1380455.1,1380455.1,10022,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451125,707940.00
07/29/2019 21:45,2,0.000,ALERT,213.06,298.17,60.006,1564451104,"201051344000417","174011545737251",0.00,20.30,0,296.96,306.58,0.0,0.0,0.000,1089873.1,1089873.1,10011,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451127,707941.00
07/29/2019 21:45,2,0.000,ALERT,213.29,298.77,60.049,1564451104,"201051344000685","174011545737251",0.00,20.00,0,297.26,307.78,0.0,0.0,0.000,1386398.2,1386398.2,10002,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451128,707942.00
07/29/2019 21:45,2,0.000,ALERT,213.29,298.47,60.043,1564451104,"201051344000651","174011545737251",0.00,19.30,0,296.96,306.28,0.0,0.0,0.000,1380930.5,1380930.5,9994,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451130,707943.00
07/29/2019 21:45,2,0.000,ALERT,212.61,299.07,60.012,1564451104,"201051344000594","174011545737251",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,1390710.3,1390710.3,9993,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451132,707944.00
07/29/2019 21:45,2,0.000,ALERT,212.83,298.47,60.049,1564451104,"201051344000469","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1370984.7,1370984.7,10003,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451134,707945.00
07/29/2019 21:45,2,0.000,ALERT,213.29,299.07,60.049,1564451104,"201051344000585","174011545737251",0.00,20.00,0,296.96,306.58,0.0,0.0,0.000,1396704.0,1396704.0,9990,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451136,707946.00
07/29/2019 21:45,2,0.000,ALERT,213.29,298.47,60.070,1564451104,"201051344000853","174011545737251",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,1393699.4,1393699.4,9999,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451138,707947.00
07/29/2019 21:45,2,0.000,ALERT,213.51,299.37,60.043,1564451104,"201051344001145","174011545737251",0.00,19.80,0,297.87,308.69,0.0,0.0,0.000,1395278.7,1395278.7,10021,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451140,707948.00
07/29/2019 21:45,2,0.000,ALERT,213.29,299.07,60.038,1564451104,"201051344000438","174011545737251",0.00,19.80,0,297.57,307.48,0.0,0.0,0.000,1388805.5,1388805.5,9992,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451141,707949.00
07/29/2019 21:45,2,0.000,ALERT,212.83,299.07,60.049,1564451104,"201051344001135","174011545737251",0.00,19.80,0,297.57,307.18,0.0,0.0,0.000,1376522.5,1376522.5,9987,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451143,707950.00
07/29/2019 21:45,2,0.000,ALERT,212.83,299.07,60.043,1564451104,"201051344000983","174011545737251",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,1391963.5,1391963.5,9990,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451145,707951.00
07/29/2019 21:45,2,0.000,ALERT,213.29,298.77,60.070,1564451104,"201051344001203","174011545737251",0.00,20.00,0,297.26,308.39,0.0,0.0,0.000,1384620.4,1384620.4,10009,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451147,707952.00
07/29/2019 21:45,2,0.000,ALERT,213.06,299.37,60.075,1564451104,"201051344001230","174011545737251",0.00,19.80,0,297.57,307.78,0.0,0.0,0.000,1378987.2,1378987.2,10035,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451149,707953.00
07/29/2019 21:45,2,0.000,ALERT,212.61,298.77,60.038,1564451104,"201051344000646","174011545737251",0.00,19.80,0,296.66,306.58,0.0,0.0,0.000,1373028.0,1373028.0,10009,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451150,707954.00
07/29/2019 21:45,2,0.000,ALERT,213.06,298.17,60.043,1564451104,"201051344000867","174011545737251",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,1369133.0,1369133.0,10004,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451152,707955.00
07/29/2019 21:45,2,0.000,ALERT,213.29,297.87,60.038,1564451104,"201051344000633","174011545737251",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,1365858.5,1365858.5,10012,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451154,707956.00
07/29/2019 21:45,2,0.000,ALERT,212.83,299.07,60.033,1564451104,"201051344000955","174011545737251",0.00,20.00,0,297.26,307.18,0.0,0.0,0.000,1393773.3,1393773.3,10005,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451156,707957.00
07/29/2019 21:45,2,0.000,ALERT,213.06,297.87,60.038,1564451104,"201051344000648","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1379390.7,1379390.7,9987,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451158,707958.00
07/29/2019 21:45,2,0.000,ALERT,213.29,298.47,60.028,1564451104,"201051344000645","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1385175.4,1385175.4,9994,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564451160,707959.00
07/29/2019 21:45,2,0.000,ALERT,212.83,299.07,60.038,1564451104,"201051344000569","174011545737251",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,1402418.6,1402418.6,9990,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564451161,707960.00
07/29/2019 21:45,2,0.000,ALERT,213.06,298.17,60.033,1564451104,"179051228000119","174011545737251",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,188397.7,188397.7,10087,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564451163,707961.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.97,60.022,1564452004,"201051344000579","174011545737251",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,1403880.6,1403880.6,10000,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452006,707962.00
07/29/2019 22:00,2,0.000,ALERT,213.06,298.17,60.006,1564452004,"201051344001025","174011545737251",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,1389225.3,1389225.3,9996,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452008,707963.00
07/29/2019 22:00,2,0.000,ALERT,213.29,299.07,60.059,1564452004,"201051344001093","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1370870.3,1370870.3,10023,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452010,707964.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.07,60.028,1564452004,"201051344000458","174011545737251",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,1384379.3,1384379.3,9987,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452012,707965.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.67,60.028,1564452004,"201051344000890","174011545737251",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,1386154.2,1386154.2,9998,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452014,707966.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.37,60.028,1564452004,"201051344000988","174011545737251",0.00,19.50,0,293.96,300.57,0.0,0.0,0.000,1050381.1,1050381.1,9987,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452015,707967.00
07/29/2019 22:00,2,0.000,ALERT,213.74,300.27,60.059,1564452004,"201051344000582","174011545737251",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,1363225.0,1363225.0,9990,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452017,707968.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.97,60.028,1564452004,"201051344000868","174011545737251",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1371224.8,1371224.8,9985,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452019,707969.00
07/29/2019 22:00,2,0.000,ALERT,213.51,299.97,60.028,1564452004,"201051344000576","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1387167.4,1387167.4,10013,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452021,707970.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.37,60.028,1564452004,"201051344001158","174011545737251",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1364667.4,1364667.4,9986,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452023,707971.00
07/29/2019 22:00,2,0.000,ALERT,213.29,298.77,60.028,1564452004,"201051344000917","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1380455.1,1380455.1,10024,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452025,707972.00
07/29/2019 22:00,2,0.000,ALERT,213.51,298.77,59.990,1564452004,"201051344000417","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1089873.1,1089873.1,10013,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452027,707973.00
07/29/2019 22:00,2,0.000,ALERT,213.74,299.37,60.028,1564452004,"201051344000685","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1386398.2,1386398.2,10004,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452028,707974.00
07/29/2019 22:00,2,0.000,ALERT,213.51,298.47,60.028,1564452004,"201051344000651","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1380930.5,1380930.5,9996,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452030,707975.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.97,60.033,1564452004,"201051344000594","174011545737251",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,1390710.3,1390710.3,9995,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452032,707976.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.07,60.038,1564452004,"201051344000469","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1370984.7,1370984.7,10005,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452034,707977.00
07/29/2019 22:00,2,0.000,ALERT,213.51,299.37,60.022,1564452004,"201051344000585","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1396704.0,1396704.0,9992,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452036,707978.00
07/29/2019 22:00,2,0.000,ALERT,213.74,299.07,60.033,1564452004,"201051344000853","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1393699.4,1393699.4,10001,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452037,707979.00
07/29/2019 22:00,2,0.000,ALERT,213.74,299.67,60.028,1564452004,"201051344001145","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1395278.7,1395278.7,10023,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452039,707980.00
07/29/2019 22:00,2,0.000,ALERT,213.51,299.37,60.070,1564452004,"201051344000438","174011545737251",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,1388805.5,1388805.5,9994,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452041,707981.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.37,60.022,1564452004,"201051344001135","174011545737251",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1376522.5,1376522.5,9989,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452043,707982.00
07/29/2019 22:00,2,0.000,ALERT,213.29,299.67,60.022,1564452004,"201051344000983","174011545737251",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1391963.5,1391963.5,9992,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452045,707983.00
07/29/2019 22:00,2,0.000,ALERT,213.51,299.07,60.033,1564452004,"201051344001203","174011545737251",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,1384620.4,1384620.4,10011,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452047,707984.00
07/29/2019 22:00,2,0.000,ALERT,213.29,299.37,60.043,1564452004,"201051344001230","174011545737251",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,1378987.2,1378987.2,10037,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452049,707985.00
07/29/2019 22:00,2,0.000,ALERT,212.83,298.77,60.022,1564452004,"201051344000646","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1373028.0,1373028.0,10011,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452050,707986.00
07/29/2019 22:00,2,0.000,ALERT,213.29,299.07,60.033,1564452004,"201051344000867","174011545737251",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,1369133.0,1369133.0,10006,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452052,707987.00
07/29/2019 22:00,2,0.000,ALERT,213.51,298.77,60.022,1564452004,"201051344000633","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,1365858.5,1365858.5,10014,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452054,707988.00
07/29/2019 22:00,2,0.000,ALERT,212.83,299.37,60.033,1564452004,"201051344000955","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1393773.3,1393773.3,10007,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452056,707989.00
07/29/2019 22:00,2,0.000,ALERT,213.29,298.77,60.022,1564452004,"201051344000648","174011545737251",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,1379390.7,1379390.7,9989,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452058,707990.00
07/29/2019 22:00,2,0.000,ALERT,213.51,299.37,60.028,1564452004,"201051344000645","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1385175.4,1385175.4,9996,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452060,707991.00
07/29/2019 22:00,2,0.000,ALERT,213.06,299.67,60.028,1564452004,"201051344000569","174011545737251",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1402418.6,1402418.6,9992,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452061,707992.00
07/29/2019 22:00,2,0.000,ALERT,213.51,298.77,60.022,1564452004,"179051228000119","174011545737251",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,188397.7,188397.7,10089,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564452063,707993.00
07/29/2019 22:15,2,0.000,ALERT,211.93,298.17,60.033,1564452905,"201051344000579","174011545737251",0.00,19.50,0,286.44,301.77,0.0,0.0,0.000,1403880.6,1403880.6,10002,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452907,707994.00
07/29/2019 22:15,2,0.000,ALERT,212.16,296.96,60.022,1564452905,"201051344001025","174011545737251",0.00,19.00,0,285.24,301.47,0.0,0.0,0.000,1389225.3,1389225.3,9998,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452909,707995.00
07/29/2019 22:15,2,0.000,ALERT,212.16,297.87,60.028,1564452905,"201051344001093","174011545737251",0.00,19.80,0,285.84,300.87,0.0,0.0,0.000,1370870.3,1370870.3,10025,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452910,707996.00
07/29/2019 22:15,2,0.000,ALERT,211.93,297.87,60.049,1564452905,"201051344000458","174011545737251",0.00,19.80,0,286.14,301.77,0.0,0.0,0.000,1384379.3,1384379.3,9989,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452912,707997.00
07/29/2019 22:15,2,0.000,ALERT,212.16,298.17,60.017,1564452905,"201051344000890","174011545737251",0.00,19.80,0,286.14,302.07,0.0,0.0,0.000,1386154.2,1386154.2,10000,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452914,707998.00
07/29/2019 22:15,2,0.000,ALERT,211.93,297.57,60.022,1564452905,"201051344000988","174011545737251",0.00,19.30,0,283.44,300.57,0.0,0.0,0.000,1050381.1,1050381.1,9989,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452916,707999.00
07/29/2019 22:15,2,0.000,ALERT,212.61,298.47,60.022,1564452905,"201051344000582","174011545737251",0.00,19.00,0,286.74,301.47,0.0,0.0,0.000,1363225.0,1363225.0,9992,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452918,708000.00
07/29/2019 22:15,2,0.000,ALERT,211.93,298.17,60.038,1564452905,"201051344000868","174011545737251",0.00,19.00,0,286.44,301.77,0.0,0.0,0.000,1371224.8,1371224.8,9987,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452919,708001.00
07/29/2019 22:15,2,0.000,ALERT,212.61,298.17,60.033,1564452905,"201051344000576","174011545737251",0.00,19.00,0,285.84,301.17,0.0,0.0,0.000,1387167.4,1387167.4,10015,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452921,708002.00
07/29/2019 22:15,2,0.000,ALERT,211.93,297.26,59.996,1564452905,"201051344001158","174011545737251",0.00,18.70,0,285.24,300.57,0.0,0.0,0.000,1364667.4,1364667.4,9988,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452923,708003.00
07/29/2019 22:15,2,0.000,ALERT,212.38,297.26,60.049,1564452905,"201051344000917","174011545737251",0.00,20.00,0,284.64,300.27,0.0,0.0,0.000,1380455.1,1380455.1,10026,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452925,708004.00
07/29/2019 22:15,2,0.000,ALERT,212.38,297.26,60.043,1564452905,"201051344000417","174011545737251",0.00,19.50,0,285.24,300.57,0.0,0.0,0.000,1089873.1,1089873.1,10015,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452927,708005.00
07/29/2019 22:15,2,0.000,ALERT,212.38,297.87,60.054,1564452905,"201051344000685","174011545737251",0.00,19.50,0,285.84,300.87,0.0,0.0,0.000,1386398.2,1386398.2,10006,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452929,708006.00
07/29/2019 22:15,2,0.000,ALERT,212.38,297.26,60.043,1564452905,"201051344000651","174011545737251",0.00,18.70,0,285.24,300.57,0.0,0.0,0.000,1380930.5,1380930.5,9998,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452931,708007.00
07/29/2019 22:15,2,0.000,ALERT,211.93,298.47,60.043,1564452905,"201051344000594","174011545737251",0.00,19.50,0,285.54,301.17,0.0,0.0,0.000,1390710.3,1390710.3,9997,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452932,708008.00
07/29/2019 22:15,2,0.000,ALERT,212.16,297.26,60.043,1564452905,"201051344000469","174011545737251",0.00,18.30,0,284.94,300.57,0.0,0.0,0.000,1370984.7,1370984.7,10007,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452934,708009.00
07/29/2019 22:15,2,0.000,ALERT,212.38,297.57,60.049,1564452905,"201051344000585","174011545737251",0.00,19.50,0,285.54,300.87,0.0,0.0,0.000,1396704.0,1396704.0,9994,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452936,708010.00
07/29/2019 22:15,2,0.000,ALERT,212.61,297.57,60.043,1564452905,"201051344000853","174011545737251",0.00,19.00,0,285.84,301.17,0.0,0.0,0.000,1393699.4,1393699.4,10003,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452938,708011.00
07/29/2019 22:15,2,0.000,ALERT,212.38,297.87,60.012,1564452905,"201051344001145","174011545737251",0.00,19.30,0,286.14,301.77,0.0,0.0,0.000,1395278.7,1395278.7,10025,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452940,708012.00
07/29/2019 22:15,2,0.000,ALERT,212.16,297.87,60.033,1564452905,"201051344000438","174011545737251",0.00,19.30,0,285.84,301.17,0.0,0.0,0.000,1388805.5,1388805.5,9996,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452942,708013.00
07/29/2019 22:15,2,0.000,ALERT,211.93,297.57,60.038,1564452905,"201051344001135","174011545737251",0.00,19.00,0,285.84,301.47,0.0,0.0,0.000,1376522.5,1376522.5,9991,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452943,708014.00
