ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 22:15,2,0.000,ALERT,213.29,299.67,59.996,1564452905,"201051344000983","174011545737251",0.00,19.30,0,286.44,301.47,0.0,0.0,0.000,1391963.5,1391963.5,9994,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452945,708015.00
07/29/2019 22:15,2,0.000,ALERT,213.29,298.77,60.033,1564452905,"201051344001203","174011545737251",0.00,19.30,0,285.54,302.68,0.0,0.0,0.000,1384620.4,1384620.4,10013,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452947,708016.00
07/29/2019 22:15,2,0.000,ALERT,213.06,299.37,60.033,1564452905,"201051344001230","174011545737251",0.00,19.30,0,286.14,301.17,0.0,0.0,0.000,1378987.2,1378987.2,10039,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452949,708017.00
07/29/2019 22:15,2,0.000,ALERT,212.83,298.77,60.043,1564452905,"201051344000646","174011545737251",0.00,19.30,0,285.24,300.57,0.0,0.0,0.000,1373028.0,1373028.0,10013,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452951,708018.00
07/29/2019 22:15,2,0.000,ALERT,213.29,299.07,60.038,1564452905,"201051344000867","174011545737251",0.00,19.50,0,285.84,301.17,0.0,0.0,0.000,1369133.0,1369133.0,10008,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452953,708019.00
07/29/2019 22:15,2,0.000,ALERT,213.74,299.07,60.028,1564452905,"201051344000633","174011545737251",0.00,19.00,0,284.04,300.27,0.0,0.0,0.000,1365858.5,1365858.5,10016,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452954,708020.00
07/29/2019 22:15,2,0.000,ALERT,212.83,299.07,60.038,1564452905,"201051344000955","174011545737251",0.00,19.50,0,285.54,300.87,0.0,0.0,0.000,1393773.3,1393773.3,10009,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452956,708021.00
07/29/2019 22:15,2,0.000,ALERT,213.29,298.77,60.054,1564452905,"201051344000648","174011545737251",0.00,18.70,0,285.24,301.17,0.0,0.0,0.000,1379390.7,1379390.7,9991,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452958,708022.00
07/29/2019 22:15,2,0.000,ALERT,213.51,299.07,60.043,1564452905,"201051344000645","174011545737251",0.00,19.30,0,285.84,301.17,0.0,0.0,0.000,1385175.4,1385175.4,9998,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564452960,708023.00
07/29/2019 22:15,2,0.000,ALERT,213.06,299.67,60.033,1564452905,"201051344000569","174011545737251",0.00,19.30,0,286.44,301.77,0.0,0.0,0.000,1402418.6,1402418.6,9994,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564452962,708024.00
07/29/2019 22:15,2,0.000,ALERT,213.29,298.47,60.028,1564452905,"179051228000119","174011545737251",0.00,21.00,0,284.64,300.57,0.0,0.0,0.000,188397.7,188397.7,10091,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564452964,708025.00
07/29/2019 22:30,2,0.000,ALERT,213.06,299.97,60.059,1564453805,"201051344000579","174011545737251",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,1403880.6,1403880.6,10004,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453807,708026.00
07/29/2019 22:30,2,0.000,ALERT,213.51,299.07,60.028,1564453805,"201051344001025","174011545737251",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,1389225.3,1389225.3,10000,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453809,708027.00
07/29/2019 22:30,2,0.000,ALERT,213.51,299.67,60.033,1564453805,"201051344001093","174011545737251",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,1370870.3,1370870.3,10027,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453811,708028.00
07/29/2019 22:30,2,0.000,ALERT,213.06,299.67,60.022,1564453805,"201051344000458","174011545737251",0.00,19.50,0,295.16,301.47,0.0,0.0,0.000,1384379.3,1384379.3,9991,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453812,708029.00
07/29/2019 22:30,2,0.000,ALERT,213.51,299.97,60.022,1564453805,"201051344000890","174011545737251",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,1386154.2,1386154.2,10002,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453814,708030.00
07/29/2019 22:30,2,0.000,ALERT,213.06,299.37,59.996,1564453805,"201051344000988","174011545737251",0.00,19.30,0,293.36,300.57,0.0,0.0,0.000,1050381.1,1050381.1,9991,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453816,708031.00
07/29/2019 22:30,2,0.000,ALERT,214.19,300.57,60.017,1564453805,"201051344000582","174011545737251",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,1363225.0,1363225.0,9994,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453818,708032.00
07/29/2019 22:30,2,0.000,ALERT,213.06,299.97,59.996,1564453805,"201051344000868","174011545737251",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,1371224.8,1371224.8,9989,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453820,708033.00
07/29/2019 22:30,2,0.000,ALERT,213.74,299.97,60.038,1564453805,"201051344000576","174011545737251",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,1387167.4,1387167.4,10017,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453821,708034.00
07/29/2019 22:30,2,0.000,ALERT,213.29,299.07,60.038,1564453805,"201051344001158","174011545737251",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1364667.4,1364667.4,9990,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453823,708035.00
07/29/2019 22:30,2,0.000,ALERT,213.74,299.37,60.033,1564453805,"201051344000917","174011545737251",0.00,19.80,0,294.26,300.57,0.0,0.0,0.000,1380455.1,1380455.1,10028,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453825,708036.00
07/29/2019 22:30,2,0.000,ALERT,213.96,299.37,60.033,1564453805,"201051344000417","174011545737251",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,1089873.1,1089873.1,10017,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453827,708037.00
07/29/2019 22:30,2,0.000,ALERT,213.96,299.67,60.017,1564453805,"201051344000685","174011545737251",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,1386398.2,1386398.2,10008,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453829,708038.00
07/29/2019 22:30,2,0.000,ALERT,213.96,299.07,60.038,1564453805,"201051344000651","174011545737251",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,1380930.5,1380930.5,10000,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453831,708039.00
07/29/2019 22:30,2,0.000,ALERT,213.06,299.97,60.038,1564453805,"201051344000594","174011545737251",0.00,19.30,0,295.16,301.17,0.0,0.0,0.000,1390710.3,1390710.3,9999,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453833,708040.00
07/29/2019 22:30,2,0.000,ALERT,213.29,299.37,60.038,1564453805,"201051344000469","174011545737251",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,1370984.7,1370984.7,10009,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453834,708041.00
07/29/2019 22:30,2,0.000,ALERT,213.96,299.97,60.038,1564453805,"201051344000585","174011545737251",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,1396704.0,1396704.0,9996,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453836,708042.00
07/29/2019 22:30,2,0.000,ALERT,213.74,299.37,60.033,1564453805,"201051344000853","174011545737251",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,1393699.4,1393699.4,10005,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453838,708043.00
07/29/2019 22:30,2,0.000,ALERT,213.96,300.27,60.070,1564453805,"201051344001145","174011545737251",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,1395278.7,1395278.7,10027,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453840,708044.00
07/29/2019 22:30,2,0.000,ALERT,213.74,299.97,60.070,1564453805,"201051344000438","174011545737251",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,1388805.5,1388805.5,9998,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453842,708045.00
07/29/2019 22:30,2,0.000,ALERT,213.51,299.67,60.001,1564453805,"201051344001135","174011545737251",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,1376522.5,1376522.5,9993,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453844,708046.00
07/29/2019 22:30,2,0.000,ALERT,213.29,299.67,60.038,1564453805,"201051344000983","174011545737251",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,1391963.5,1391963.5,9996,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453845,708047.00
07/29/2019 22:30,2,0.000,ALERT,213.74,299.37,60.038,1564453805,"201051344001203","174011545737251",0.00,19.30,0,296.36,302.68,0.0,0.0,0.000,1384620.4,1384620.4,10015,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453847,708048.00
07/29/2019 22:30,2,0.000,ALERT,213.51,300.27,60.043,1564453805,"201051344001230","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1378987.2,1378987.2,10041,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453849,708049.00
07/29/2019 22:30,2,0.000,ALERT,213.29,299.67,60.038,1564453805,"201051344000646","174011545737251",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,1373028.0,1373028.0,10015,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453851,708050.00
07/29/2019 22:30,2,0.000,ALERT,213.51,299.37,60.038,1564453805,"201051344000867","174011545737251",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,1369133.0,1369133.0,10010,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453853,708051.00
07/29/2019 22:30,2,0.000,ALERT,213.74,298.77,60.033,1564453805,"201051344000633","174011545737251",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,1365858.5,1365858.5,10018,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453855,708052.00
07/29/2019 22:30,2,0.000,ALERT,213.29,299.67,60.033,1564453805,"201051344000955","174011545737251",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,1393773.3,1393773.3,10011,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453856,708053.00
07/29/2019 22:30,2,0.000,ALERT,213.51,298.77,60.033,1564453805,"201051344000648","174011545737251",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1379390.7,1379390.7,9993,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453858,708054.00
07/29/2019 22:30,2,0.000,ALERT,213.74,299.37,60.043,1564453805,"201051344000645","174011545737251",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1385175.4,1385175.4,10000,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564453860,708055.00
07/29/2019 22:30,2,0.000,ALERT,213.06,299.67,60.038,1564453805,"201051344000569","174011545737251",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1402418.6,1402418.6,9996,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564453862,708056.00
07/29/2019 22:30,2,0.000,ALERT,213.51,299.07,60.033,1564453805,"179051228000119","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,188397.7,188397.7,10093,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564453864,708057.00
07/29/2019 22:45,2,0.000,ALERT,213.74,300.87,60.028,1564454704,"201051344000579","174011545737251",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,1403880.6,1403880.6,10006,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454706,708058.00
07/29/2019 22:45,2,0.000,ALERT,213.96,299.97,60.017,1564454704,"201051344001025","174011545737251",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,1389225.3,1389225.3,10002,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454708,708059.00
07/29/2019 22:45,2,0.000,ALERT,213.96,300.57,60.001,1564454704,"201051344001093","174011545737251",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,1370870.3,1370870.3,10029,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454709,708060.00
07/29/2019 22:45,2,0.000,ALERT,213.51,300.27,59.990,1564454704,"201051344000458","174011545737251",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,1384379.3,1384379.3,9993,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454711,708061.00
07/29/2019 22:45,2,0.000,ALERT,213.74,300.87,60.006,1564454704,"201051344000890","174011545737251",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,1386154.2,1386154.2,10004,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564454713,708062.00
07/29/2019 22:45,2,0.000,ALERT,213.51,300.27,60.001,1564454704,"201051344000988","174011545737251",0.00,19.00,0,294.86,301.47,0.0,0.0,0.000,1050381.1,1050381.1,9993,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454715,708063.00
07/29/2019 22:45,2,0.000,ALERT,214.41,301.17,60.006,1564454704,"201051344000582","174011545737251",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1363225.0,1363225.0,9996,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454717,708064.00
07/29/2019 22:45,2,0.000,ALERT,213.51,300.57,60.022,1564454704,"201051344000868","174011545737251",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,1371224.8,1371224.8,9991,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564454718,708065.00
07/29/2019 22:45,2,0.000,ALERT,214.19,300.57,60.001,1564454704,"201051344000576","174011545737251",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1387167.4,1387167.4,10019,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454720,708066.00
07/29/2019 22:45,2,0.000,ALERT,213.74,299.97,59.980,1564454704,"201051344001158","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1364667.4,1364667.4,9992,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454722,708067.00
07/29/2019 22:45,2,0.000,ALERT,213.96,299.67,59.985,1564454704,"201051344000917","174011545737251",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,1380455.1,1380455.1,10030,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454724,708068.00
07/29/2019 22:45,2,0.000,ALERT,214.19,299.97,60.012,1564454704,"201051344000417","174011545737251",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,1089873.1,1089873.1,10019,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564454726,708069.00
07/29/2019 22:45,2,0.000,ALERT,214.19,300.27,60.006,1564454704,"201051344000685","174011545737251",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,1386398.2,1386398.2,10010,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454728,708070.00
07/29/2019 22:45,2,0.000,ALERT,214.19,299.37,60.006,1564454704,"201051344000651","174011545737251",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,1380930.5,1380930.5,10002,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454730,708071.00
07/29/2019 22:45,2,0.000,ALERT,213.51,300.27,60.017,1564454704,"201051344000594","174011545737251",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,1390710.3,1390710.3,10001,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454732,708072.00
07/29/2019 22:45,2,0.000,ALERT,213.74,300.27,60.006,1564454704,"201051344000469","174011545737251",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,1370984.7,1370984.7,10011,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454734,708073.00
07/29/2019 22:45,2,0.000,ALERT,214.19,300.57,59.996,1564454704,"201051344000585","174011545737251",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,1396704.0,1396704.0,9998,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454735,708074.00
07/29/2019 22:45,2,0.000,ALERT,214.19,299.67,60.006,1564454704,"201051344000853","174011545737251",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1393699.4,1393699.4,10007,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454737,708075.00
07/29/2019 22:45,2,0.000,ALERT,214.41,300.57,59.975,1564454704,"201051344001145","174011545737251",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,1395278.7,1395278.7,10029,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564454739,708076.00
07/29/2019 22:45,2,0.000,ALERT,214.19,300.57,60.012,1564454704,"201051344000438","174011545737251",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1388805.5,1388805.5,10000,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454741,708077.00
07/29/2019 22:45,2,0.000,ALERT,213.74,300.57,60.012,1564454704,"201051344001135","174011545737251",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,1376522.5,1376522.5,9995,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564454743,708078.00
07/29/2019 22:45,2,0.000,ALERT,213.74,300.27,60.001,1564454704,"201051344000983","174011545737251",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,1391963.5,1391963.5,9998,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454744,708079.00
07/29/2019 22:45,2,0.000,ALERT,214.19,300.27,60.012,1564454704,"201051344001203","174011545737251",0.00,19.00,0,296.96,303.58,0.0,0.0,0.000,1384620.4,1384620.4,10017,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454746,708080.00
07/29/2019 22:45,2,0.000,ALERT,213.96,300.57,60.033,1564454704,"201051344001230","174011545737251",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1378987.2,1378987.2,10043,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454748,708081.00
07/29/2019 22:45,2,0.000,ALERT,213.74,299.97,60.006,1564454704,"201051344000646","174011545737251",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,1373028.0,1373028.0,10017,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454750,708082.00
07/29/2019 22:45,2,0.000,ALERT,213.96,299.97,60.006,1564454704,"201051344000867","174011545737251",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,1369133.0,1369133.0,10012,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454752,708083.00
07/29/2019 22:45,2,0.000,ALERT,214.19,299.67,60.006,1564454704,"201051344000633","174011545737251",0.00,18.70,0,295.16,301.17,0.0,0.0,0.000,1365858.5,1365858.5,10020,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454754,708084.00
07/29/2019 22:45,2,0.000,ALERT,213.74,300.27,60.028,1564454704,"201051344000955","174011545737251",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,1393773.3,1393773.3,10013,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454755,708085.00
07/29/2019 22:45,2,0.000,ALERT,213.74,298.77,60.012,1564454704,"201051344000648","174011545737251",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,1379390.7,1379390.7,9995,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454757,708086.00
07/29/2019 22:45,2,0.000,ALERT,213.96,299.37,60.012,1564454704,"201051344000645","174011545737251",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1385175.4,1385175.4,10002,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564454759,708087.00
07/29/2019 22:45,2,0.000,ALERT,213.51,299.97,59.975,1564454704,"201051344000569","174011545737251",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,1402418.6,1402418.6,9998,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564454761,708088.00
07/29/2019 22:45,2,0.000,ALERT,213.96,299.07,60.038,1564454704,"179051228000119","174011545737251",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,188397.7,188397.7,10095,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564454763,708089.00
07/29/2019 23:00,2,0.000,ALERT,212.61,299.67,60.038,1564455604,"201051344000579","174011545737251",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,1403880.6,1403880.6,10008,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455606,708090.00
07/29/2019 23:00,2,0.000,ALERT,212.83,299.07,60.033,1564455604,"201051344001025","174011545737251",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,1389225.3,1389225.3,10004,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455608,708091.00
07/29/2019 23:00,2,0.000,ALERT,212.83,299.37,60.038,1564455604,"201051344001093","174011545737251",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,1370870.3,1370870.3,10031,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455610,708092.00
07/29/2019 23:00,2,0.000,ALERT,212.61,299.07,60.038,1564455604,"201051344000458","174011545737251",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,1384379.3,1384379.3,9995,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455612,708093.00
07/29/2019 23:00,2,0.000,ALERT,212.83,299.97,60.043,1564455604,"201051344000890","174011545737251",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,1386154.2,1386154.2,10006,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455613,708094.00
07/29/2019 23:00,2,0.000,ALERT,212.61,299.07,60.043,1564455604,"201051344000988","174011545737251",0.00,19.30,0,294.86,301.77,0.0,0.0,0.000,1050381.1,1050381.1,9995,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455615,708095.00
07/29/2019 23:00,2,0.000,ALERT,213.29,300.27,60.001,1564455604,"201051344000582","174011545737251",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,1363225.0,1363225.0,9998,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564455617,708096.00
07/29/2019 23:00,2,0.000,ALERT,212.61,299.67,60.043,1564455604,"201051344000868","174011545737251",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1371224.8,1371224.8,9993,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455619,708097.00
07/29/2019 23:00,2,0.000,ALERT,213.06,299.67,60.043,1564455604,"201051344000576","174011545737251",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,1387167.4,1387167.4,10021,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455621,708098.00
07/29/2019 23:00,2,0.000,ALERT,212.61,299.07,60.043,1564455604,"201051344001158","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1364667.4,1364667.4,9994,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455623,708099.00
07/29/2019 23:00,2,0.000,ALERT,212.38,298.17,60.038,1564455604,"201051344000917","174011545737251",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,1380455.1,1380455.1,10032,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564455624,708100.00
07/29/2019 23:00,2,0.000,ALERT,212.83,298.47,60.043,1564455604,"201051344000417","174011545737251",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,1089873.1,1089873.1,10021,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564455626,708101.00
07/29/2019 23:00,2,0.000,ALERT,213.06,299.07,60.043,1564455604,"201051344000685","174011545737251",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,1386398.2,1386398.2,10012,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455628,708102.00
07/29/2019 23:00,2,0.000,ALERT,212.83,298.47,60.043,1564455604,"201051344000651","174011545737251",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1380930.5,1380930.5,10004,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455630,708103.00
07/29/2019 23:00,2,0.000,ALERT,212.38,299.67,60.043,1564455604,"201051344000594","174011545737251",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,1390710.3,1390710.3,10003,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455632,708104.00
07/29/2019 23:00,2,0.000,ALERT,212.61,298.77,60.043,1564455604,"201051344000469","174011545737251",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,1370984.7,1370984.7,10013,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455634,708105.00
07/29/2019 23:00,2,0.000,ALERT,212.83,299.07,60.043,1564455604,"201051344000585","174011545737251",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,1396704.0,1396704.0,10000,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564455636,708106.00
07/29/2019 23:00,2,0.000,ALERT,213.06,298.47,60.059,1564455604,"201051344000853","174011545737251",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,1393699.4,1393699.4,10009,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455637,708107.00
07/29/2019 23:00,2,0.000,ALERT,212.83,299.07,60.033,1564455604,"201051344001145","174011545737251",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,1395278.7,1395278.7,10031,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455639,708108.00
07/29/2019 23:00,2,0.000,ALERT,212.61,298.77,60.043,1564455604,"201051344000438","174011545737251",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,1388805.5,1388805.5,10002,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455641,708109.00
07/29/2019 23:00,2,0.000,ALERT,212.16,299.07,60.017,1564455604,"201051344001135","174011545737251",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,1376522.5,1376522.5,9997,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455643,708110.00
07/29/2019 23:00,2,0.000,ALERT,212.38,299.07,60.043,1564455604,"201051344000983","174011545737251",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,1391963.5,1391963.5,10000,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564455645,708111.00
07/29/2019 23:00,2,0.000,ALERT,212.61,298.77,60.038,1564455604,"201051344001203","174011545737251",0.00,19.00,0,297.87,304.18,0.0,0.0,0.000,1384620.4,1384620.4,10019,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455647,708112.00
07/29/2019 23:00,2,0.000,ALERT,212.38,299.07,60.022,1564455604,"201051344001230","174011545737251",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,1378987.2,1378987.2,10045,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564455648,708113.00
07/29/2019 23:00,2,0.000,ALERT,212.16,298.47,60.028,1564455604,"201051344000646","174011545737251",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1373028.0,1373028.0,10019,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455650,708114.00
07/29/2019 23:00,2,0.000,ALERT,212.61,298.47,60.043,1564455604,"201051344000867","174011545737251",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,1369133.0,1369133.0,10014,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455652,708115.00
07/29/2019 23:00,2,0.000,ALERT,213.06,298.17,60.070,1564455604,"201051344000633","174011545737251",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,1365858.5,1365858.5,10022,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564455654,708116.00
07/29/2019 23:00,2,0.000,ALERT,212.16,298.77,59.990,1564455604,"201051344000955","174011545737251",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,1393773.3,1393773.3,10015,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455656,708117.00
07/29/2019 23:00,2,0.000,ALERT,212.61,298.17,60.033,1564455604,"201051344000648","174011545737251",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,1379390.7,1379390.7,9997,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455658,708118.00
07/29/2019 23:00,2,0.000,ALERT,212.83,298.47,60.033,1564455604,"201051344000645","174011545737251",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1385175.4,1385175.4,10004,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455659,708119.00
07/29/2019 23:00,2,0.000,ALERT,212.38,299.07,60.038,1564455604,"201051344000569","174011545737251",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,1402418.6,1402418.6,10000,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564455661,708120.00
07/29/2019 23:00,2,0.000,ALERT,212.61,297.87,60.070,1564455604,"179051228000119","174011545737251",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,188397.7,188397.7,10097,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564455663,708121.00
07/29/2019 23:15,2,0.000,ALERT,212.61,299.37,59.980,1564456504,"201051344000579","174011545737251",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,1403880.6,1403880.6,10010,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456506,708122.00
07/29/2019 23:15,2,0.000,ALERT,213.51,299.67,60.006,1564456504,"201051344001025","174011545737251",0.00,18.30,0,295.46,302.07,0.0,0.0,0.000,1389225.3,1389225.3,10006,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456508,708123.00
07/29/2019 23:15,2,0.000,ALERT,213.74,299.97,60.017,1564456504,"201051344001093","174011545737251",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,1370870.3,1370870.3,10033,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456510,708124.00
07/29/2019 23:15,2,0.000,ALERT,212.61,299.07,59.969,1564456504,"201051344000458","174011545737251",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,1384379.3,1384379.3,9997,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456512,708125.00
07/29/2019 23:15,2,0.000,ALERT,213.51,300.27,60.012,1564456504,"201051344000890","174011545737251",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,1386154.2,1386154.2,10008,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456514,708126.00
07/29/2019 23:15,2,0.000,ALERT,212.61,298.77,60.017,1564456504,"201051344000988","174011545737251",0.00,19.00,0,293.36,300.57,0.0,0.0,0.000,1050381.1,1050381.1,9997,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456515,708127.00
07/29/2019 23:15,2,0.000,ALERT,214.19,300.57,60.012,1564456504,"201051344000582","174011545737251",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,1363225.0,1363225.0,10000,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456517,708128.00
07/29/2019 23:15,2,0.000,ALERT,212.83,299.37,59.975,1564456504,"201051344000868","174011545737251",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,1371224.8,1371224.8,9995,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456519,708129.00
07/29/2019 23:15,2,0.000,ALERT,213.29,299.07,60.006,1564456504,"201051344000576","174011545737251",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,1387167.4,1387167.4,10023,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456521,708130.00
07/29/2019 23:15,2,0.000,ALERT,212.83,298.17,59.985,1564456504,"201051344001158","174011545737251",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,1364667.4,1364667.4,9996,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456523,708131.00
07/29/2019 23:15,2,0.000,ALERT,213.74,299.07,60.012,1564456504,"201051344000917","174011545737251",0.00,19.50,0,294.56,300.87,0.0,0.0,0.000,1380455.1,1380455.1,10034,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456525,708132.00
07/29/2019 23:15,2,0.000,ALERT,213.74,298.77,60.006,1564456504,"201051344000417","174011545737251",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,1089873.1,1089873.1,10023,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456527,708133.00
07/29/2019 23:15,2,0.000,ALERT,213.96,299.37,60.012,1564456504,"201051344000685","174011545737251",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,1386398.2,1386398.2,10014,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456529,708134.00
07/29/2019 23:15,2,0.000,ALERT,213.74,298.47,60.006,1564456504,"201051344000651","174011545737251",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,1380930.5,1380930.5,10006,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456531,708135.00
07/29/2019 23:15,2,0.000,ALERT,212.61,299.37,60.001,1564456504,"201051344000594","174011545737251",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,1390710.3,1390710.3,10005,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456532,708136.00
07/29/2019 23:15,2,0.000,ALERT,212.83,299.37,60.012,1564456504,"201051344000469","174011545737251",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,1370984.7,1370984.7,10015,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456534,708137.00
07/29/2019 23:15,2,0.000,ALERT,213.96,299.97,60.022,1564456504,"201051344000585","174011545737251",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,1396704.0,1396704.0,10002,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456536,708138.00
07/29/2019 23:15,2,0.000,ALERT,213.51,298.47,60.012,1564456504,"201051344000853","174011545737251",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1393699.4,1393699.4,10011,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456538,708139.00
07/29/2019 23:15,2,0.000,ALERT,214.19,299.97,60.028,1564456504,"201051344001145","174011545737251",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,1395278.7,1395278.7,10033,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456540,708140.00
07/29/2019 23:15,2,0.000,ALERT,213.74,299.97,60.012,1564456504,"201051344000438","174011545737251",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,1388805.5,1388805.5,10004,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456542,708141.00
07/29/2019 23:15,2,0.000,ALERT,213.51,299.67,60.017,1564456504,"201051344001135","174011545737251",0.00,18.70,0,296.06,302.07,0.0,0.0,0.000,1376522.5,1376522.5,9999,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456543,708142.00
07/29/2019 23:15,2,0.000,ALERT,212.83,298.77,60.022,1564456504,"201051344000983","174011545737251",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,1391963.5,1391963.5,10002,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456545,708143.00
07/29/2019 23:15,2,0.000,ALERT,213.74,299.97,60.017,1564456504,"201051344001203","174011545737251",0.00,19.00,0,295.76,303.28,0.0,0.0,0.000,1384620.4,1384620.4,10021,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456547,708144.00
07/29/2019 23:15,2,0.000,ALERT,213.74,300.27,60.012,1564456504,"201051344001230","174011545737251",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,1378987.2,1378987.2,10047,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456549,708145.00
07/29/2019 23:15,2,0.000,ALERT,213.29,299.67,60.012,1564456504,"201051344000646","174011545737251",0.00,18.70,0,294.86,301.17,0.0,0.0,0.000,1373028.0,1373028.0,10021,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456551,708146.00
07/29/2019 23:15,2,0.000,ALERT,213.06,298.77,59.990,1564456504,"201051344000867","174011545737251",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,1369133.0,1369133.0,10016,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456553,708147.00
07/29/2019 23:15,2,0.000,ALERT,213.51,298.77,60.043,1564456504,"201051344000633","174011545737251",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,1365858.5,1365858.5,10024,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456555,708148.00
07/29/2019 23:15,2,0.000,ALERT,213.51,300.27,60.022,1564456504,"201051344000955","174011545737251",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,1393773.3,1393773.3,10017,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564456556,708149.00
07/29/2019 23:15,2,0.000,ALERT,213.06,298.47,60.028,1564456504,"201051344000648","174011545737251",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,1379390.7,1379390.7,9999,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456558,708150.00
07/29/2019 23:15,2,0.000,ALERT,213.29,298.77,60.059,1564456504,"201051344000645","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1385175.4,1385175.4,10006,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456560,708151.00
07/29/2019 23:15,2,0.000,ALERT,212.83,299.37,60.022,1564456504,"201051344000569","174011545737251",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,1402418.6,1402418.6,10002,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564456562,708152.00
07/29/2019 23:15,2,0.000,ALERT,213.29,298.47,60.022,1564456504,"179051228000119","174011545737251",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,188397.7,188397.7,10099,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564456564,708153.00
07/29/2019 23:30,2,0.000,ALERT,212.61,299.07,59.964,1564457404,"201051344000579","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1403880.6,1403880.6,10012,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457406,708154.00
07/29/2019 23:30,2,0.000,ALERT,213.29,298.17,59.996,1564457404,"201051344001025","174011545737251",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,1389225.3,1389225.3,10008,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457408,708155.00
07/29/2019 23:30,2,0.000,ALERT,213.29,299.07,60.001,1564457404,"201051344001093","174011545737251",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,1370870.3,1370870.3,10035,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457410,708156.00
07/29/2019 23:30,2,0.000,ALERT,212.83,299.07,59.996,1564457404,"201051344000458","174011545737251",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,1384379.3,1384379.3,9999,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457412,708157.00
07/29/2019 23:30,2,0.000,ALERT,213.29,299.67,60.001,1564457404,"201051344000890","174011545737251",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,1386154.2,1386154.2,10010,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457414,708158.00
