ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2019 23:30,2,0.000,ALERT,212.83,299.07,60.006,1564457404,"201051344000988","174011545737251",0.00,18.70,0,294.26,300.87,0.0,0.0,0.000,1050381.1,1050381.1,9999,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457415,708159.00
07/29/2019 23:30,2,0.000,ALERT,213.74,300.27,59.996,1564457404,"201051344000582","174011545737251",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1363225.0,1363225.0,10002,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457417,708160.00
07/29/2019 23:30,2,0.000,ALERT,212.83,299.97,60.001,1564457404,"201051344000868","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1371224.8,1371224.8,9997,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457419,708161.00
07/29/2019 23:30,2,0.000,ALERT,213.29,299.67,59.980,1564457404,"201051344000576","174011545737251",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,1387167.4,1387167.4,10025,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457421,708162.00
07/29/2019 23:30,2,0.000,ALERT,212.83,298.77,60.001,1564457404,"201051344001158","174011545737251",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,1364667.4,1364667.4,9998,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457423,708163.00
07/29/2019 23:30,2,0.000,ALERT,213.51,298.77,60.001,1564457404,"201051344000917","174011545737251",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,1380455.1,1380455.1,10036,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457424,708164.00
07/29/2019 23:30,2,0.000,ALERT,213.51,298.77,60.006,1564457404,"201051344000417","174011545737251",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1089873.1,1089873.1,10025,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457427,708165.00
07/29/2019 23:30,2,0.000,ALERT,213.74,299.07,59.996,1564457404,"201051344000685","174011545737251",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,1386398.2,1386398.2,10016,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457429,708166.00
07/29/2019 23:30,2,0.000,ALERT,213.51,298.47,60.006,1564457404,"201051344000651","174011545737251",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,1380930.5,1380930.5,10008,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457431,708167.00
07/29/2019 23:30,2,0.000,ALERT,212.83,299.97,60.001,1564457404,"201051344000594","174011545737251",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,1390710.3,1390710.3,10007,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457432,708168.00
07/29/2019 23:30,2,0.000,ALERT,212.83,299.07,59.964,1564457404,"201051344000469","174011545737251",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1370984.7,1370984.7,10017,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457434,708169.00
07/29/2019 23:30,2,0.000,ALERT,213.74,299.37,60.001,1564457404,"201051344000585","174011545737251",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,1396704.0,1396704.0,10004,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457436,708170.00
07/29/2019 23:30,2,0.000,ALERT,213.51,298.77,60.006,1564457404,"201051344000853","174011545737251",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1393699.4,1393699.4,10013,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457438,708171.00
07/29/2019 23:30,2,0.000,ALERT,213.74,299.37,60.006,1564457404,"201051344001145","174011545737251",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,1395278.7,1395278.7,10035,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457440,708172.00
07/29/2019 23:30,2,0.000,ALERT,213.74,299.37,60.012,1564457404,"201051344000438","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1388805.5,1388805.5,10006,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457441,708173.00
07/29/2019 23:30,2,0.000,ALERT,213.29,299.07,60.006,1564457404,"201051344001135","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1376522.5,1376522.5,10001,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457443,708174.00
07/29/2019 23:30,2,0.000,ALERT,213.06,299.37,60.006,1564457404,"201051344000983","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1391963.5,1391963.5,10004,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457445,708175.00
07/29/2019 23:30,2,0.000,ALERT,213.74,299.07,59.980,1564457404,"201051344001203","174011545737251",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,1384620.4,1384620.4,10023,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457447,708176.00
07/29/2019 23:30,2,0.000,ALERT,213.51,299.37,60.006,1564457404,"201051344001230","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1378987.2,1378987.2,10049,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457449,708177.00
07/29/2019 23:30,2,0.000,ALERT,213.06,298.77,60.001,1564457404,"201051344000646","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1373028.0,1373028.0,10023,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457451,708178.00
07/29/2019 23:30,2,0.000,ALERT,213.29,299.07,60.054,1564457404,"201051344000867","174011545737251",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,1369133.0,1369133.0,10018,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457452,708179.00
07/29/2019 23:30,2,0.000,ALERT,213.51,299.07,60.012,1564457404,"201051344000633","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1365858.5,1365858.5,10026,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457454,708180.00
07/29/2019 23:30,2,0.000,ALERT,213.06,299.07,60.033,1564457404,"201051344000955","174011545737251",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1393773.3,1393773.3,10019,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457456,708181.00
07/29/2019 23:30,2,0.000,ALERT,213.06,298.17,59.996,1564457404,"201051344000648","174011545737251",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1379390.7,1379390.7,10001,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457458,708182.00
07/29/2019 23:30,2,0.000,ALERT,212.83,298.47,60.028,1564457404,"201051344000645","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1385175.4,1385175.4,10008,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564457460,708183.00
07/29/2019 23:30,2,0.000,ALERT,212.83,299.37,60.022,1564457404,"201051344000569","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1402418.6,1402418.6,10004,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564457461,708184.00
07/29/2019 23:30,2,0.000,ALERT,213.06,298.47,60.022,1564457404,"179051228000119","174011545737251",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,188397.7,188397.7,10101,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564457463,708185.00
07/29/2019 23:45,2,0.000,ALERT,213.29,300.87,60.028,1564458304,"201051344000579","174011545737251",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,1403880.6,1403880.6,10014,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458307,708186.00
07/29/2019 23:45,2,0.000,ALERT,213.51,299.07,60.028,1564458304,"201051344001025","174011545737251",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,1389225.3,1389225.3,10010,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458308,708187.00
07/29/2019 23:45,2,0.000,ALERT,213.74,299.67,60.049,1564458304,"201051344001093","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1370870.3,1370870.3,10037,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458310,708188.00
07/29/2019 23:45,2,0.000,ALERT,213.29,300.27,60.033,1564458304,"201051344000458","174011545737251",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,1384379.3,1384379.3,10001,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564458312,708189.00
07/29/2019 23:45,2,0.000,ALERT,213.29,299.67,60.043,1564458304,"201051344000890","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1386154.2,1386154.2,10012,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564458314,708190.00
07/29/2019 23:45,2,0.000,ALERT,213.29,300.27,60.028,1564458304,"201051344000988","174011545737251",0.00,18.30,0,294.56,301.47,0.0,0.0,0.000,1050381.1,1050381.1,10001,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458316,708191.00
07/29/2019 23:45,2,0.000,ALERT,213.96,300.27,60.038,1564458304,"201051344000582","174011545737251",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1363225.0,1363225.0,10004,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564458317,708192.00
07/29/2019 23:45,2,0.000,ALERT,213.51,300.87,60.038,1564458304,"201051344000868","174011545737251",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,1371224.8,1371224.8,9999,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458319,708193.00
07/29/2019 23:45,2,0.000,ALERT,213.74,300.87,60.033,1564458304,"201051344000576","174011545737251",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,1387167.4,1387167.4,10027,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458321,708194.00
07/29/2019 23:45,2,0.000,ALERT,213.29,299.97,60.043,1564458304,"201051344001158","174011545737251",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,1364667.4,1364667.4,10000,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458323,708195.00
07/29/2019 23:45,2,0.000,ALERT,213.74,298.77,60.043,1564458304,"201051344000917","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1380455.1,1380455.1,10038,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458325,708196.00
07/29/2019 23:45,2,0.000,ALERT,213.74,299.07,60.028,1564458304,"201051344000417","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1089873.1,1089873.1,10027,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458327,708197.00
07/29/2019 23:45,2,0.000,ALERT,213.96,299.67,60.038,1564458304,"201051344000685","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1386398.2,1386398.2,10018,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458328,708198.00
07/29/2019 23:45,2,0.000,ALERT,213.96,299.07,60.033,1564458304,"201051344000651","174011545737251",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1380930.5,1380930.5,10010,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458330,708199.00
07/29/2019 23:45,2,0.000,ALERT,213.06,300.87,60.038,1564458304,"201051344000594","174011545737251",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,1390710.3,1390710.3,10009,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564458332,708200.00
07/29/2019 23:45,2,0.000,ALERT,213.29,299.97,60.038,1564458304,"201051344000469","174011545737251",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,1370984.7,1370984.7,10019,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458334,708201.00
07/29/2019 23:45,2,0.000,ALERT,213.74,299.97,60.070,1564458304,"201051344000585","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1396704.0,1396704.0,10006,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564458336,708202.00
07/29/2019 23:45,2,0.000,ALERT,213.74,299.97,60.033,1564458304,"201051344000853","174011545737251",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,1393699.4,1393699.4,10015,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458338,708203.00
07/29/2019 23:45,2,0.000,ALERT,213.96,299.97,60.043,1564458304,"201051344001145","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1395278.7,1395278.7,10037,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458340,708204.00
07/29/2019 23:45,2,0.000,ALERT,213.74,299.67,60.043,1564458304,"201051344000438","174011545737251",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,1388805.5,1388805.5,10008,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458341,708205.00
07/29/2019 23:45,2,0.000,ALERT,213.29,299.67,60.038,1564458304,"201051344001135","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1376522.5,1376522.5,10003,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564458343,708206.00
07/29/2019 23:45,2,0.000,ALERT,213.29,299.97,60.038,1564458304,"201051344000983","174011545737251",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,1391963.5,1391963.5,10006,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458345,708207.00
07/29/2019 23:45,2,0.000,ALERT,213.74,299.37,60.049,1564458304,"201051344001203","174011545737251",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,1384620.4,1384620.4,10025,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458347,708208.00
07/29/2019 23:45,2,0.000,ALERT,213.74,299.97,60.038,1564458304,"201051344001230","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1378987.2,1378987.2,10051,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458349,708209.00
07/29/2019 23:45,2,0.000,ALERT,213.29,299.67,60.043,1564458304,"201051344000646","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1373028.0,1373028.0,10025,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564458350,708210.00
07/29/2019 23:45,2,0.000,ALERT,213.51,299.97,60.049,1564458304,"201051344000867","174011545737251",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,1369133.0,1369133.0,10020,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458352,708211.00
07/29/2019 23:45,2,0.000,ALERT,213.74,299.67,60.038,1564458304,"201051344000633","174011545737251",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,1365858.5,1365858.5,10028,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458354,708212.00
07/29/2019 23:45,2,0.000,ALERT,213.29,299.67,60.038,1564458304,"201051344000955","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1393773.3,1393773.3,10021,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458356,708213.00
07/29/2019 23:45,2,0.000,ALERT,213.51,299.37,60.070,1564458304,"201051344000648","174011545737251",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,1379390.7,1379390.7,10003,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458358,708214.00
07/29/2019 23:45,2,0.000,ALERT,213.74,300.27,60.070,1564458304,"201051344000645","174011545737251",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,1385175.4,1385175.4,10010,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564458359,708215.00
07/29/2019 23:45,2,0.000,ALERT,213.29,300.57,60.038,1564458304,"201051344000569","174011545737251",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,1402418.6,1402418.6,10006,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564458361,708216.00
07/29/2019 23:45,2,0.000,ALERT,213.74,299.67,60.038,1564458304,"179051228000119","174011545737251",0.00,19.80,0,295.16,301.17,0.0,0.0,0.000,188397.7,188397.7,10103,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564458363,708217.00
